Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,22,7,15,12.5,5.0,3.25,13.1,5.5,0.0,0.0
2018,1,22,7,30,25.0,10.0,3.3,13.2,11.0,14.63,0.0
2018,1,22,7,45,22.5,24.0,3.4,13.35,25.5,31.16,8.13
2018,1,22,8,0,20.0,38.0,3.5,13.5,40.0,47.09,31.86
2018,1,22,8,15,45.0,56.0,3.45,13.55,64.0,76.71,57.92
2018,1,22,8,30,70.0,74.0,3.4,13.6,88.0,114.5,90.73
2018,1,22,8,45,107.5,91.0,3.4,13.6,118.0,154.16,125.23
2018,1,22,9,0,145.0,108.0,3.4,13.6,148.0,197.38,162.6
2018,1,22,9,15,135.0,123.0,3.4,13.7,164.5,214.65,177.51
2018,1,22,9,30,125.0,138.0,3.4,13.8,181.0,230.85,191.06
2018,1,22,9,45,195.5,148.0,3.4,13.9,223.5,291.92,242.67
2018,1,22,10,0,266.0,158.0,3.4,14.0,266.0,368.6,305.9
2018,1,22,10,15,437.0,141.0,3.45,14.05,334.5,491.8,407.11
2018,1,22,10,30,608.0,124.0,3.5,14.1,403.0,618.8,508.34
2018,1,22,10,45,726.5,103.0,3.6,14.1,453.0,703.18,572.9
2018,1,22,11,0,845.0,82.0,3.7,14.1,503.0,786.01,634.23
2018,1,22,11,15,846.5,84.0,3.75,14.15,518.0,806.22,648.03
2018,1,22,11,30,848.0,86.0,3.8,14.2,533.0,823.22,659.97
2018,1,22,11,45,859.0,85.5,3.85,14.25,545.0,841.9,673.26
2018,1,22,12,0,870.0,85.0,3.9,14.3,557.0,857.38,684.27
2018,1,22,12,15,871.0,84.5,3.85,14.25,558.5,860.95,686.48
2018,1,22,12,30,872.0,84.0,3.8,14.2,560.0,861.03,686.38
2018,1,22,12,45,871.0,84.0,3.8,14.2,555.0,856.51,683.25
2018,1,22,13,0,870.0,84.0,3.8,14.2,550.0,848.52,677.76
2018,1,22,13,15,865.5,83.0,3.7,14.15,537.0,832.97,666.5
2018,1,22,13,30,861.0,82.0,3.6,14.1,524.0,814.16,653.0
2018,1,22,13,45,852.0,81.0,3.55,14.05,503.5,788.63,634.85
2018,1,22,14,0,843.0,80.0,3.5,14.0,483.0,760.27,614.62
2018,1,22,14,15,829.0,77.5,3.35,13.9,455.0,723.76,587.85
2018,1,22,14,30,815.0,75.0,3.2,13.8,427.0,685.12,559.32
2018,1,22,14,45,794.5,72.5,3.1,13.7,393.5,640.18,525.76
2018,1,22,15,0,774.0,70.0,3.0,13.6,360.0,594.08,489.21
2018,1,22,15,15,743.5,67.0,3.0,13.6,322.0,540.53,445.98
2018,1,22,15,30,713.0,64.0,3.0,13.6,284.0,487.26,401.75
2018,1,22,15,45,670.5,59.5,2.8,13.3,242.5,429.56,352.58
2018,1,22,16,0,628.0,55.0,2.6,13.0,201.0,371.57,301.79
2018,1,22,16,15,560.5,49.0,2.6,12.8,159.0,304.19,242.4
2018,1,22,16,30,493.0,43.0,2.6,12.6,117.0,242.55,186.55
2018,1,22,16,45,379.0,34.5,2.55,12.35,80.0,170.2,120.75
2018,1,22,17,0,265.0,26.0,2.5,12.1,43.0,104.01,26.82
2018,1,22,17,15,151.0,15.5,2.5,12.0,23.5,44.82,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.9,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.8,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,23,7,15,29.0,7.0,2.0,9.75,7.5,0.0,0.0
2018,1,23,7,30,58.0,14.0,2.0,9.9,15.0,25.19,0.0
2018,1,23,7,45,88.5,24.5,2.0,10.1,31.5,55.34,20.69
2018,1,23,8,0,119.0,35.0,2.0,10.3,48.0,83.38,59.81
2018,1,23,8,15,200.0,48.0,2.0,10.45,82.5,141.07,110.28
2018,1,23,8,30,281.0,61.0,2.0,10.6,117.0,200.76,162.59
2018,1,23,8,45,430.0,68.0,1.95,10.75,176.0,296.23,244.14
2018,1,23,9,0,579.0,75.0,1.9,10.9,235.0,403.36,333.89
2018,1,23,9,15,604.5,81.0,1.95,11.1,270.5,452.12,375.02
2018,1,23,9,30,630.0,87.0,2.0,11.3,306.0,501.43,415.64
2018,1,23,9,45,717.5,80.5,2.0,11.5,355.0,576.44,475.64
2018,1,23,10,0,805.0,74.0,2.0,11.7,404.0,652.79,534.86
2018,1,23,10,15,823.5,75.5,2.05,11.9,435.0,695.39,565.35
2018,1,23,10,30,842.0,77.0,2.1,12.1,466.0,736.32,594.46
2018,1,23,10,45,855.0,78.0,2.15,12.3,490.5,770.44,618.24
2018,1,23,11,0,868.0,79.0,2.2,12.5,515.0,802.06,640.09
2018,1,23,11,15,875.5,80.0,2.05,12.7,532.0,826.47,654.91
2018,1,23,11,30,883.0,81.0,1.9,12.9,549.0,840.82,662.38
2018,1,23,11,45,887.5,81.5,1.75,13.05,559.0,855.56,670.25
2018,1,23,12,0,892.0,82.0,1.6,13.2,569.0,866.92,675.62
2018,1,23,12,15,893.0,82.0,1.35,13.3,571.0,871.21,674.81
2018,1,23,12,30,894.0,82.0,1.1,13.4,573.0,871.96,671.32
2018,1,23,12,45,893.0,81.0,0.85,13.55,567.0,866.24,663.0
2018,1,23,13,0,892.0,80.0,0.6,13.7,561.0,857.01,652.14
2018,1,23,13,15,887.0,79.0,0.5,13.75,547.5,840.98,639.86
2018,1,23,13,30,882.0,78.0,0.4,13.8,534.0,821.67,625.61
2018,1,23,13,45,873.0,77.0,0.35,13.85,513.0,802.46,612.54
2018,1,23,14,0,864.0,76.0,0.3,13.9,492.0,773.66,592.97
2018,1,23,14,15,850.0,74.5,0.35,13.95,464.5,737.8,570.24
2018,1,23,14,30,836.0,73.0,0.4,14.0,437.0,699.72,545.67
2018,1,23,14,45,816.5,69.5,0.45,14.0,402.5,653.54,514.89
2018,1,23,15,0,797.0,66.0,0.5,14.0,368.0,606.08,481.03
2018,1,23,15,15,768.0,63.5,0.5,14.0,329.5,553.1,440.97
2018,1,23,15,30,739.0,61.0,0.5,14.0,291.0,500.21,399.64
2018,1,23,15,45,699.5,56.5,0.6,13.8,249.5,440.12,352.29
2018,1,23,16,0,660.0,52.0,0.7,13.6,208.0,381.88,304.19
2018,1,23,16,15,559.0,48.0,0.8,13.4,161.0,303.68,238.7
2018,1,23,16,30,458.0,44.0,0.9,13.2,114.0,231.95,177.07
2018,1,23,16,45,294.0,31.5,1.05,13.05,71.0,141.57,100.51
2018,1,23,17,0,130.0,19.0,1.2,12.9,28.0,62.43,20.1
2018,1,23,17,15,92.5,13.0,1.25,12.75,16.5,30.97,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.6,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.5,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,24,7,15,21.5,3.5,4.1,12.05,4.0,0.0,0.0
2018,1,24,7,30,43.0,7.0,4.2,12.3,8.0,15.46,0.0
2018,1,24,7,45,21.5,17.5,4.35,12.6,18.0,25.11,7.55
2018,1,24,8,0,0.0,28.0,4.5,12.9,28.0,26.01,15.52
2018,1,24,8,15,0.0,40.5,4.7,13.1,40.5,38.23,26.52
2018,1,24,8,30,0.0,53.0,4.9,13.3,53.0,50.4,37.25
2018,1,24,8,45,12.5,73.0,5.1,13.5,76.5,76.64,59.89
2018,1,24,9,0,25.0,93.0,5.3,13.7,100.0,109.21,87.87
2018,1,24,9,15,82.0,118.0,5.5,13.85,146.0,170.3,140.37
2018,1,24,9,30,139.0,143.0,5.7,14.0,192.0,245.16,203.95
2018,1,24,9,45,242.5,149.0,5.85,14.1,245.0,333.45,278.91
2018,1,24,10,0,346.0,155.0,6.0,14.2,298.0,419.99,351.57
2018,1,24,10,15,290.0,171.5,6.2,14.35,297.5,410.79,342.7
2018,1,24,10,30,234.0,188.0,6.4,14.5,297.0,397.1,330.04
2018,1,24,10,45,157.0,202.5,6.6,14.6,277.0,348.54,288.42
2018,1,24,11,0,80.0,217.0,6.8,14.7,257.0,295.24,242.41
2018,1,24,11,15,50.0,206.0,6.95,14.75,231.5,258.24,211.08
2018,1,24,11,30,20.0,195.0,7.1,14.8,206.0,209.29,169.71
2018,1,24,11,45,14.0,190.5,7.3,14.8,198.0,199.23,161.17
2018,1,24,12,0,8.0,186.0,7.5,14.8,190.0,189.17,152.6
2018,1,24,12,15,4.5,172.5,7.65,14.75,175.0,171.72,138.09
2018,1,24,12,30,1.0,159.0,7.8,14.7,160.0,154.51,123.76
2018,1,24,12,45,0.5,154.5,7.9,14.65,155.0,149.44,119.61
2018,1,24,13,0,0.0,150.0,8.0,14.6,150.0,144.44,115.53
2018,1,24,13,15,0.0,136.0,7.9,14.5,136.0,130.11,103.74
2018,1,24,13,30,0.0,122.0,7.8,14.4,122.0,115.96,92.07
2018,1,24,13,45,0.0,110.0,7.75,14.3,110.0,103.96,82.17
2018,1,24,14,0,0.0,98.0,7.7,14.2,98.0,92.08,72.34
2018,1,24,14,15,23.0,103.5,7.35,14.1,113.5,120.22,97.01
2018,1,24,14,30,46.0,109.0,7.0,14.0,129.0,142.29,116.42
2018,1,24,14,45,50.0,108.5,6.7,13.9,129.0,143.42,117.56
2018,1,24,15,0,54.0,108.0,6.4,13.8,129.0,144.31,118.45
2018,1,24,15,15,31.5,91.5,6.4,13.8,103.5,110.93,89.71
2018,1,24,15,30,9.0,75.0,6.4,13.8,78.0,75.85,59.45
2018,1,24,15,45,4.5,52.5,6.1,13.55,54.0,51.13,38.29
2018,1,24,16,0,0.0,30.0,5.8,13.3,30.0,27.83,18.23
2018,1,24,16,15,0.0,24.5,5.9,12.9,24.5,22.72,13.75
2018,1,24,16,30,0.0,19.0,6.0,12.5,19.0,17.61,9.21
2018,1,24,16,45,14.0,13.0,6.05,12.1,14.0,18.03,8.76
2018,1,24,17,0,28.0,7.0,6.1,11.7,9.0,16.11,2.36
2018,1,24,17,15,28.0,4.5,5.65,11.35,5.0,9.96,0.0
2018,1,24,17,30,28.0,2.0,5.2,11.0,1.0,0.0,0.0
2018,1,24,17,45,14.0,1.0,4.7,10.7,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,7,15,13.0,6.0,3.6,10.85,6.5,0.0,0.0
2018,1,25,7,30,26.0,12.0,3.5,11.1,13.0,16.76,0.0
2018,1,25,7,45,148.0,27.0,3.45,11.3,43.5,78.84,37.02
2018,1,25,8,0,270.0,42.0,3.4,11.5,74.0,145.97,107.24
2018,1,25,8,15,393.5,50.0,3.4,11.65,118.5,216.29,169.38
2018,1,25,8,30,517.0,58.0,3.4,11.8,163.0,299.43,241.99
2018,1,25,8,45,587.5,61.5,3.45,11.9,207.0,364.13,299.55
2018,1,25,9,0,658.0,65.0,3.5,12.0,251.0,434.14,360.27
2018,1,25,9,15,699.5,68.0,3.55,12.15,292.0,491.97,409.63
2018,1,25,9,30,741.0,71.0,3.6,12.3,333.0,548.9,457.01
2018,1,25,9,45,651.0,83.0,3.7,12.5,330.5,537.85,448.35
2018,1,25,10,0,561.0,95.0,3.8,12.7,328.0,515.1,429.86
2018,1,25,10,15,402.0,133.5,3.9,12.8,307.0,459.26,382.75
2018,1,25,10,30,243.0,172.0,4.0,12.9,286.0,384.86,319.58
2018,1,25,10,45,451.5,150.0,4.15,13.05,374.5,541.19,448.8
2018,1,25,11,0,660.0,128.0,4.3,13.2,463.0,699.98,574.3
2018,1,25,11,15,661.0,131.0,4.4,13.25,476.0,717.83,586.75
2018,1,25,11,30,662.0,134.0,4.5,13.3,489.0,733.07,598.13
2018,1,25,11,45,669.5,137.5,4.65,13.35,502.0,751.72,612.47
2018,1,25,12,0,677.0,141.0,4.8,13.4,515.0,767.75,624.9
2018,1,25,12,15,736.5,125.0,4.85,13.4,533.5,803.23,651.75
2018,1,25,12,30,796.0,109.0,4.9,13.4,552.0,830.85,672.57
2018,1,25,12,45,826.5,100.0,5.0,13.45,555.5,843.32,682.36
2018,1,25,13,0,857.0,91.0,5.1,13.5,559.0,851.83,689.43
2018,1,25,13,15,849.5,90.5,5.15,13.5,545.0,834.6,677.22
2018,1,25,13,30,842.0,90.0,5.2,13.5,531.0,814.22,662.82
2018,1,25,13,45,827.5,90.0,5.25,13.5,509.5,785.8,642.34
2018,1,25,14,0,813.0,90.0,5.3,13.5,488.0,754.83,619.85
2018,1,25,14,15,716.5,103.5,5.3,13.45,440.0,679.45,562.54
2018,1,25,14,30,620.0,117.0,5.3,13.4,392.0,602.68,501.81
2018,1,25,14,45,495.0,126.5,5.3,13.35,335.5,500.82,418.99
2018,1,25,15,0,370.0,136.0,5.3,13.3,279.0,411.56,344.72
2018,1,25,15,15,453.5,111.0,5.3,13.3,268.0,418.19,350.99
2018,1,25,15,30,537.0,86.0,5.3,13.3,257.0,420.55,352.27
2018,1,25,15,45,560.5,75.0,5.0,13.0,231.5,394.71,328.63
2018,1,25,16,0,584.0,64.0,4.7,12.7,206.0,365.29,300.65
2018,1,25,16,15,512.0,57.0,4.55,12.5,163.5,296.29,239.29
2018,1,25,16,30,440.0,50.0,4.4,12.3,121.0,233.5,182.46
2018,1,25,16,45,324.5,41.0,4.2,12.05,84.0,161.66,118.42
2018,1,25,17,0,209.0,32.0,4.0,11.8,47.0,100.89,49.35
2018,1,25,17,15,116.0,19.5,3.95,11.8,26.5,42.31,0.0
2018,1,25,17,30,23.0,7.0,3.9,11.8,6.0,0.0,0.0
2018,1,25,17,45,11.5,3.5,3.85,11.75,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,26,7,15,2.5,2.0,1.75,10.75,2.0,0.0,0.0
2018,1,26,7,30,5.0,4.0,1.8,10.9,4.0,4.84,0.0
2018,1,26,7,45,6.0,10.5,1.85,11.1,11.0,11.42,1.28
2018,1,26,8,0,7.0,17.0,1.9,11.3,18.0,18.19,9.23
2018,1,26,8,15,14.5,23.5,1.95,11.45,26.5,27.46,17.54
2018,1,26,8,30,22.0,30.0,2.0,11.6,35.0,37.53,26.55
2018,1,26,8,45,65.0,60.5,2.1,11.75,78.5,96.47,77.49
2018,1,26,9,0,108.0,91.0,2.2,11.9,122.0,156.81,129.38
2018,1,26,9,15,187.0,114.5,2.1,11.95,177.5,241.83,201.55
2018,1,26,9,30,266.0,138.0,2.0,12.0,233.0,325.62,271.22
2018,1,26,9,45,406.5,129.5,1.9,12.05,291.5,428.23,355.44
2018,1,26,10,0,547.0,121.0,1.8,12.1,350.0,530.69,437.09
2018,1,26,10,15,710.5,92.5,1.8,12.25,413.0,640.52,522.49
2018,1,26,10,30,874.0,64.0,1.8,12.4,476.0,742.43,596.16
2018,1,26,10,45,884.0,65.5,1.75,12.5,500.0,775.63,617.71
2018,1,26,11,0,894.0,67.0,1.7,12.6,524.0,806.13,637.75
2018,1,26,11,15,900.0,68.0,1.7,12.7,541.0,829.83,653.33
2018,1,26,11,30,906.0,69.0,1.7,12.8,558.0,850.31,666.7
2018,1,26,11,45,908.0,69.5,1.7,12.85,567.0,863.44,675.1
2018,1,26,12,0,910.0,70.0,1.7,12.9,576.0,873.04,681.23
2018,1,26,12,15,908.5,70.5,1.75,12.95,577.5,876.04,683.52
2018,1,26,12,30,907.0,71.0,1.8,13.0,579.0,875.43,683.5
2018,1,26,12,45,902.5,72.0,1.85,13.05,573.0,869.25,679.76
2018,1,26,13,0,898.0,73.0,1.9,13.1,567.0,859.55,673.72
2018,1,26,13,15,843.0,86.0,2.0,13.1,541.0,825.71,651.24
2018,1,26,13,30,788.0,99.0,2.1,13.1,515.0,782.31,621.81
2018,1,26,13,45,596.0,134.0,2.2,13.05,441.5,656.92,530.93
2018,1,26,14,0,404.0,169.0,2.3,13.0,368.0,527.08,430.08
2018,1,26,14,15,399.0,163.5,2.35,12.95,351.0,505.42,414.57
2018,1,26,14,30,394.0,158.0,2.4,12.9,334.0,482.59,397.16
2018,1,26,14,45,356.0,151.0,2.5,12.8,301.0,422.94,350.25
2018,1,26,15,0,318.0,144.0,2.6,12.7,268.0,377.04,313.33
2018,1,26,15,15,279.0,133.0,2.6,12.7,234.0,327.83,272.77
2018,1,26,15,30,240.0,122.0,2.6,12.7,200.0,281.21,233.68
2018,1,26,15,45,216.5,108.0,2.6,12.45,171.0,242.07,200.49
2018,1,26,16,0,193.0,94.0,2.6,12.2,142.0,204.78,168.15
2018,1,26,16,15,159.0,77.0,2.55,11.9,111.5,161.37,130.2
2018,1,26,16,30,125.0,60.0,2.5,11.6,81.0,121.26,94.76
2018,1,26,16,45,112.0,43.0,2.45,11.35,57.5,91.28,66.94
2018,1,26,17,0,99.0,26.0,2.4,11.1,34.0,60.56,30.99
2018,1,26,17,15,80.5,17.0,2.45,11.0,20.5,32.82,0.0
2018,1,26,17,30,62.0,8.0,2.5,10.9,7.0,0.0,0.0
2018,1,26,17,45,31.0,4.0,2.55,10.8,3.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,15,41.5,6.5,1.55,10.65,8.0,0.0,0.0
2018,1,27,7,30,83.0,13.0,1.6,10.9,16.0,29.42,0.0
2018,1,27,7,45,116.0,28.5,1.6,11.1,39.0,68.35,35.8
2018,1,27,8,0,149.0,44.0,1.6,11.3,62.0,104.12,76.65
2018,1,27,8,15,200.5,59.0,1.7,11.5,94.0,147.75,115.77
2018,1,27,8,30,252.0,74.0,1.8,11.7,126.0,196.78,159.12
2018,1,27,8,45,306.0,85.0,1.85,11.9,163.0,255.23,209.84
2018,1,27,9,0,360.0,96.0,1.9,12.1,200.0,311.36,257.92
2018,1,27,9,15,521.0,86.0,2.0,12.35,260.5,412.54,342.29
2018,1,27,9,30,682.0,76.0,2.1,12.6,321.0,523.14,432.03
2018,1,27,9,45,756.0,68.5,2.15,12.85,366.0,588.17,483.57
2018,1,27,10,0,830.0,61.0,2.2,13.1,411.0,653.5,533.32
2018,1,27,10,15,824.0,67.0,2.35,13.3,436.0,690.2,559.95
2018,1,27,10,30,818.0,73.0,2.5,13.5,461.0,718.58,580.37
2018,1,27,10,45,738.5,99.0,2.6,13.7,462.5,713.39,575.51
2018,1,27,11,0,659.0,125.0,2.7,13.9,464.0,698.05,563.43
2018,1,27,11,15,682.5,123.0,2.8,14.05,484.5,728.74,585.98
2018,1,27,11,30,706.0,121.0,2.9,14.2,505.0,757.46,606.66
2018,1,27,11,45,712.0,122.5,3.0,14.35,515.5,773.17,617.79
2018,1,27,12,0,718.0,124.0,3.1,14.5,526.0,786.09,627.06
2018,1,27,12,15,708.0,127.5,3.05,14.65,525.0,784.65,625.12
2018,1,27,12,30,698.0,131.0,3.0,14.8,524.0,780.19,621.24
2018,1,27,12,45,703.0,126.5,3.0,14.95,519.0,776.39,618.28
2018,1,27,13,0,708.0,122.0,3.0,15.1,514.0,769.59,613.27
2018,1,27,13,15,761.0,104.0,3.0,15.15,516.5,779.94,621.21
2018,1,27,13,30,814.0,86.0,3.0,15.2,519.0,790.3,629.17
2018,1,27,13,45,839.5,76.5,3.05,15.3,508.0,783.14,624.6
2018,1,27,14,0,865.0,67.0,3.1,15.4,497.0,765.44,612.51
2018,1,27,14,15,790.0,81.0,3.1,15.4,457.0,708.46,571.2
2018,1,27,14,30,715.0,95.0,3.1,15.4,417.0,649.19,527.77
2018,1,27,14,45,584.0,111.5,3.15,15.35,361.5,552.48,452.38
2018,1,27,15,0,453.0,128.0,3.2,15.3,306.0,458.27,377.09
2018,1,27,15,15,445.0,115.0,3.2,15.3,275.5,419.53,346.14
2018,1,27,15,30,437.0,102.0,3.2,15.3,245.0,380.19,313.63
2018,1,27,15,45,415.5,90.0,3.0,14.95,211.0,334.51,275.13
2018,1,27,16,0,394.0,78.0,2.8,14.6,177.0,289.9,236.49
2018,1,27,16,15,356.5,66.0,2.8,14.3,142.5,239.82,192.5
2018,1,27,16,30,319.0,54.0,2.8,14.0,108.0,193.08,150.42
2018,1,27,16,45,272.0,41.0,2.8,13.65,77.0,145.84,107.27
2018,1,27,17,0,225.0,28.0,2.8,13.3,46.0,102.4,57.83
2018,1,27,17,15,138.0,17.5,2.95,13.2,26.0,45.42,0.0
2018,1,27,17,30,51.0,7.0,3.1,13.1,6.0,0.0,0.0
2018,1,27,17,45,25.5,3.5,3.2,13.0,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.0,4.6,10.05,12.5,0.0,0.0
2018,1,28,7,30,189.0,18.0,4.8,10.4,25.0,56.03,0.0
2018,1,28,7,45,301.0,28.0,5.0,10.7,57.0,121.38,68.47
2018,1,28,8,0,413.0,38.0,5.2,11.0,89.0,187.64,139.43
2018,1,28,8,15,524.0,42.5,5.2,11.3,135.0,257.65,203.06
2018,1,28,8,30,635.0,47.0,5.2,11.6,181.0,336.03,273.27
2018,1,28,8,45,687.0,50.5,5.2,11.85,225.0,398.01,329.61
2018,1,28,9,0,739.0,54.0,5.2,12.1,269.0,463.4,387.23
2018,1,28,9,15,773.5,57.0,5.15,12.45,311.0,521.2,436.78
2018,1,28,9,30,808.0,60.0,5.1,12.8,353.0,579.94,485.5
2018,1,28,9,45,834.5,61.0,5.05,13.15,390.5,631.52,527.11
2018,1,28,10,0,861.0,62.0,5.0,13.5,428.0,677.41,561.89
2018,1,28,10,15,876.5,63.0,4.9,13.8,459.0,719.16,592.01
2018,1,28,10,30,892.0,64.0,4.8,14.1,490.0,758.95,620.11
2018,1,28,10,45,904.0,65.5,4.7,14.45,516.0,794.39,644.36
2018,1,28,11,0,916.0,67.0,4.6,14.8,542.0,827.17,666.3
2018,1,28,11,15,924.0,67.5,4.45,15.1,560.0,852.51,682.28
2018,1,28,11,30,932.0,68.0,4.3,15.4,578.0,874.6,695.74
2018,1,28,11,45,936.0,68.0,4.15,15.7,588.0,889.27,704.12
2018,1,28,12,0,940.0,68.0,4.0,16.0,598.0,900.33,710.08
2018,1,28,12,15,940.5,68.0,4.0,16.15,600.0,904.67,712.54
2018,1,28,12,30,941.0,68.0,4.0,16.3,602.0,905.26,712.52
2018,1,28,12,45,939.0,68.0,3.95,16.5,596.5,899.93,708.05
2018,1,28,13,0,937.0,68.0,3.9,16.7,591.0,890.9,701.13
2018,1,28,13,15,931.5,68.0,3.85,16.85,577.5,875.27,689.77
2018,1,28,13,30,926.0,68.0,3.8,17.0,564.0,856.16,676.07
2018,1,28,13,45,917.0,67.5,3.75,17.1,543.0,830.25,657.68
2018,1,28,14,0,908.0,67.0,3.7,17.2,522.0,801.3,637.13
2018,1,28,14,15,896.5,66.0,3.7,17.2,495.0,766.99,613.04
2018,1,28,14,30,885.0,65.0,3.7,17.2,468.0,730.18,586.92
2018,1,28,14,45,865.5,63.0,3.65,17.2,433.0,684.32,553.52
2018,1,28,15,0,846.0,61.0,3.6,17.2,398.0,637.05,518.27
2018,1,28,15,15,819.5,59.0,3.6,17.2,358.5,588.65,479.71
2018,1,28,15,30,793.0,57.0,3.6,17.2,319.0,535.28,436.26
2018,1,28,15,45,755.5,54.0,3.25,16.6,276.5,475.04,386.26
2018,1,28,16,0,718.0,51.0,2.9,16.0,234.0,416.32,335.89
2018,1,28,16,15,647.5,46.5,2.9,15.65,187.5,343.66,273.24
2018,1,28,16,30,577.0,42.0,2.9,15.3,141.0,276.7,213.79
2018,1,28,16,45,454.5,35.5,2.95,14.95,99.0,200.37,146.79
2018,1,28,17,0,332.0,29.0,3.0,14.6,57.0,133.16,78.96
2018,1,28,17,15,199.0,18.0,3.05,14.45,32.0,58.96,0.0
2018,1,28,17,30,66.0,7.0,3.1,14.3,7.0,6.67,0.0
2018,1,28,17,45,33.0,3.5,3.2,14.15,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,4.95,10.55,4.0,0.0,0.0
2018,1,29,7,30,0.0,8.0,5.0,10.7,8.0,7.63,0.0
2018,1,29,7,45,0.0,16.5,5.1,10.85,16.5,15.3,5.05
2018,1,29,8,0,0.0,25.0,5.2,11.0,25.0,23.2,13.65
2018,1,29,8,15,0.0,35.0,5.1,11.25,35.0,32.51,22.03
2018,1,29,8,30,0.0,45.0,5.0,11.5,45.0,41.82,30.3
2018,1,29,8,45,0.0,54.0,4.85,11.75,54.0,50.22,37.68
2018,1,29,9,0,0.0,63.0,4.7,12.0,63.0,58.81,45.12
2018,1,29,9,15,3.5,84.5,4.55,12.35,86.0,82.27,65.19
2018,1,29,9,30,7.0,106.0,4.4,12.7,109.0,106.31,85.52
2018,1,29,9,45,64.0,142.5,4.25,13.1,170.0,189.84,156.75
2018,1,29,10,0,121.0,179.0,4.1,13.5,231.0,283.42,234.58
2018,1,29,10,15,108.5,191.5,3.9,13.85,240.5,292.39,240.64
2018,1,29,10,30,96.0,204.0,3.7,14.2,250.0,289.01,236.88
2018,1,29,10,45,95.0,216.0,3.5,14.6,263.5,303.93,248.09
2018,1,29,11,0,94.0,228.0,3.3,15.0,277.0,318.64,258.95
2018,1,29,11,15,133.0,239.0,3.2,15.35,311.0,377.84,306.18
2018,1,29,11,30,172.0,250.0,3.1,15.7,345.0,425.74,343.74
2018,1,29,11,45,157.0,249.5,2.95,16.05,337.5,414.06,333.18
2018,1,29,12,0,142.0,249.0,2.8,16.4,330.0,401.58,322.32
2018,1,29,12,15,84.5,230.0,2.7,16.4,278.0,316.0,253.69
2018,1,29,12,30,27.0,211.0,2.6,16.4,226.0,243.86,194.67
2018,1,29,12,45,64.5,223.5,2.5,16.45,259.5,290.87,233.55
2018,1,29,13,0,102.0,236.0,2.4,16.5,293.0,337.55,271.28
2018,1,29,13,15,235.5,223.0,2.3,16.45,351.0,460.96,370.71
2018,1,29,13,30,369.0,210.0,2.2,16.4,409.0,552.75,443.07
2018,1,29,13,45,382.5,200.5,2.05,16.35,400.0,545.26,436.95
2018,1,29,14,0,396.0,191.0,1.9,16.3,391.0,548.24,439.08
2018,1,29,14,15,295.5,194.0,2.05,16.25,338.5,452.27,365.01
2018,1,29,14,30,195.0,197.0,2.2,16.2,286.0,362.42,294.04
2018,1,29,14,45,203.0,181.5,2.3,16.15,268.5,343.85,280.46
2018,1,29,15,0,211.0,166.0,2.4,16.1,251.0,324.22,265.36
2018,1,29,15,15,213.5,148.5,2.4,16.1,227.0,306.96,251.45
2018,1,29,15,30,216.0,131.0,2.4,16.1,203.0,279.01,228.61
2018,1,29,15,45,243.0,112.0,2.4,15.7,183.0,261.56,214.21
2018,1,29,16,0,270.0,93.0,2.4,15.3,163.0,241.03,196.26
2018,1,29,16,15,236.5,78.0,2.5,14.95,131.0,196.08,157.3
2018,1,29,16,30,203.0,63.0,2.6,14.6,99.0,154.29,120.42
2018,1,29,16,45,154.5,48.0,2.65,14.25,70.5,111.09,82.28
2018,1,29,17,0,106.0,33.0,2.7,13.9,42.0,73.32,45.0
2018,1,29,17,15,60.0,19.5,2.9,13.75,24.0,31.3,0.0
2018,1,29,17,30,14.0,6.0,3.1,13.6,6.0,5.72,0.0
2018,1,29,17,45,7.0,3.0,3.25,13.45,3.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,30,7,15,36.0,8.5,2.8,11.7,10.0,8.1,0.0
2018,1,30,7,30,72.0,17.0,2.9,12.0,20.0,31.09,0.0
2018,1,30,7,45,147.5,31.0,3.05,12.3,47.0,85.6,51.59
2018,1,30,8,0,223.0,45.0,3.2,12.6,74.0,134.26,100.02
2018,1,30,8,15,350.5,53.5,3.15,12.8,119.5,203.6,159.91
2018,1,30,8,30,478.0,62.0,3.1,13.0,165.0,289.19,233.68
2018,1,30,8,45,581.0,61.5,3.1,13.2,214.5,363.69,298.26
2018,1,30,9,0,684.0,61.0,3.1,13.4,264.0,444.13,366.55
2018,1,30,9,15,690.5,69.0,3.0,13.7,299.0,491.94,406.41
2018,1,30,9,30,697.0,77.0,2.9,14.0,334.0,536.21,442.12
2018,1,30,9,45,765.5,72.5,2.8,14.35,381.0,602.4,494.26
2018,1,30,10,0,834.0,68.0,2.7,14.7,428.0,673.86,547.62
2018,1,30,10,15,863.5,66.0,2.6,14.95,462.5,716.33,576.87
2018,1,30,10,30,893.0,64.0,2.5,15.2,497.0,762.87,608.7
2018,1,30,10,45,903.0,65.5,2.45,15.45,522.0,796.96,631.21
2018,1,30,11,0,913.0,67.0,2.4,15.7,547.0,828.28,651.56
2018,1,30,11,15,919.5,67.5,2.35,15.95,564.5,852.48,666.68
2018,1,30,11,30,926.0,68.0,2.3,16.2,582.0,873.4,679.49
2018,1,30,11,45,929.5,68.5,2.25,16.45,592.0,888.32,688.13
2018,1,30,12,0,933.0,69.0,2.2,16.7,602.0,899.63,694.38
2018,1,30,12,15,934.0,69.0,2.15,16.95,604.5,904.48,696.29
2018,1,30,12,30,935.0,69.0,2.1,17.2,607.0,905.59,695.84
2018,1,30,12,45,935.5,68.0,2.05,17.45,602.0,901.28,691.84
2018,1,30,13,0,936.0,67.0,2.0,17.7,597.0,893.24,685.49
2018,1,30,13,15,931.5,67.0,2.1,17.8,584.0,878.48,676.6
2018,1,30,13,30,927.0,67.0,2.2,17.9,571.0,860.21,665.34
2018,1,30,13,45,919.0,66.0,2.25,18.0,550.0,834.45,648.39
2018,1,30,14,0,911.0,65.0,2.3,18.1,529.0,805.59,629.23
2018,1,30,14,15,898.5,64.0,2.45,17.95,501.0,770.37,606.64
2018,1,30,14,30,886.0,63.0,2.6,17.8,473.0,732.69,581.84
2018,1,30,14,45,868.0,61.5,2.8,17.65,439.0,688.33,551.77
2018,1,30,15,0,850.0,60.0,3.0,17.5,405.0,642.44,519.74
2018,1,30,15,15,825.0,57.5,3.0,17.5,365.5,589.72,478.5
2018,1,30,15,30,800.0,55.0,3.0,17.5,326.0,540.58,438.72
2018,1,30,15,45,763.0,52.5,3.0,16.8,283.0,480.69,390.31
2018,1,30,16,0,726.0,50.0,3.0,16.1,240.0,422.26,341.2
2018,1,30,16,15,616.0,50.0,2.9,15.7,190.5,338.99,270.35
2018,1,30,16,30,506.0,50.0,2.8,15.3,141.0,263.52,204.93
2018,1,30,16,45,331.0,41.5,2.7,14.85,94.0,168.09,124.69
2018,1,30,17,0,156.0,33.0,2.6,14.4,47.0,91.86,58.62
2018,1,30,17,15,94.5,20.0,2.6,14.25,27.0,47.21,0.0
2018,1,30,17,30,33.0,7.0,2.6,14.1,7.0,11.93,0.0
2018,1,30,17,45,16.5,3.5,2.6,13.95,3.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.5,2.7,11.85,15.0,10.01,0.0
2018,1,31,7,30,225.0,21.0,2.6,12.2,30.0,66.68,0.0
2018,1,31,7,45,274.5,30.5,2.55,12.5,56.5,119.1,73.81
2018,1,31,8,0,324.0,40.0,2.5,12.8,83.0,162.05,120.5
2018,1,31,8,15,381.0,53.0,2.3,13.0,122.5,216.52,169.81
2018,1,31,8,30,438.0,66.0,2.1,13.2,162.0,276.67,222.95
2018,1,31,8,45,599.0,59.0,1.9,13.35,221.0,370.06,301.72
2018,1,31,9,0,760.0,52.0,1.7,13.5,280.0,474.84,387.56
2018,1,31,9,15,719.5,65.5,1.7,13.75,306.0,503.11,411.22
2018,1,31,9,30,679.0,79.0,1.7,14.0,332.0,528.44,431.58
2018,1,31,9,45,677.5,89.5,1.7,14.2,363.0,568.25,462.39
2018,1,31,10,0,676.0,100.0,1.7,14.4,394.0,605.8,490.43
2018,1,31,10,15,747.0,91.5,1.85,14.65,438.0,671.57,540.11
2018,1,31,10,30,818.0,83.0,2.0,14.9,482.0,736.36,586.79
2018,1,31,10,45,866.0,75.0,2.1,15.2,516.5,781.15,617.83
2018,1,31,11,0,914.0,67.0,2.2,15.5,551.0,830.92,652.28
2018,1,31,11,15,919.5,67.5,2.25,15.7,568.0,854.39,667.59
2018,1,31,11,30,925.0,68.0,2.3,15.9,585.0,874.53,680.84
2018,1,31,11,45,928.0,68.5,2.35,16.1,595.0,889.06,690.27
2018,1,31,12,0,931.0,69.0,2.4,16.3,605.0,899.99,697.35
2018,1,31,12,15,930.0,70.0,2.45,16.5,607.0,904.36,700.04
2018,1,31,12,30,929.0,71.0,2.5,16.7,609.0,905.0,700.34
2018,1,31,12,45,922.5,72.0,2.55,16.9,602.0,897.12,694.9
2018,1,31,13,0,916.0,73.0,2.6,17.1,595.0,885.62,687.14
2018,1,31,13,15,876.5,80.5,2.65,17.2,571.0,850.45,663.06
2018,1,31,13,30,837.0,88.0,2.7,17.3,547.0,819.72,642.22
2018,1,31,13,45,793.5,93.5,2.7,17.45,515.5,774.14,610.06
2018,1,31,14,0,750.0,99.0,2.7,17.6,484.0,727.08,576.64
2018,1,31,14,15,758.5,91.5,2.7,17.6,463.0,704.25,561.1
2018,1,31,14,30,767.0,84.0,2.7,17.6,442.0,678.15,542.88
2018,1,31,14,45,747.5,80.0,2.7,17.65,408.0,633.24,510.28
2018,1,31,15,0,728.0,76.0,2.7,17.7,374.0,587.21,475.34
2018,1,31,15,15,732.0,67.5,2.7,17.7,342.5,549.87,446.2
2018,1,31,15,30,736.0,59.0,2.7,17.7,311.0,509.99,413.99
2018,1,31,15,45,677.5,58.0,2.55,17.15,266.5,443.04,359.51
2018,1,31,16,0,619.0,57.0,2.4,16.6,222.0,381.87,308.17
2018,1,31,16,15,518.0,55.5,2.45,16.2,176.0,303.87,242.36
2018,1,31,16,30,417.0,54.0,2.5,15.8,130.0,234.63,182.74
2018,1,31,16,45,307.5,43.5,2.5,15.4,91.0,161.68,120.19
2018,1,31,17,0,198.0,33.0,2.5,15.0,52.0,103.2,67.24
2018,1,31,17,15,125.0,21.0,2.5,14.8,30.5,55.45,0.0
2018,1,31,17,30,52.0,9.0,2.5,14.6,9.0,16.94,0.0
2018,1,31,17,45,26.0,4.5,2.55,14.45,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
