Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,8,45,265.5,99.5,3.4,13.7,176.0,247.1,203.88
2018,2,11,9,0,187.0,128.0,3.8,13.9,192.0,249.94,206.74
2018,2,11,9,15,207.0,147.0,4.3,14.0,226.0,292.33,242.54
2018,2,11,9,30,227.0,166.0,4.8,14.1,260.0,336.09,279.02
2018,2,11,9,45,258.5,180.5,5.3,14.15,297.0,383.64,318.52
2018,2,11,10,0,290.0,195.0,5.8,14.2,334.0,433.0,359.18
2018,2,11,10,15,233.5,213.5,5.9,14.15,330.0,422.01,348.7
2018,2,11,10,30,177.0,232.0,6.0,14.1,326.0,394.63,325.05
2018,2,11,10,45,125.0,242.5,6.05,14.05,310.5,369.02,302.64
2018,2,11,11,0,73.0,253.0,6.1,14.0,295.0,327.74,267.43
2018,2,11,11,15,50.5,228.5,5.9,13.9,258.0,280.95,228.74
2018,2,11,11,30,28.0,204.0,5.7,13.8,221.0,234.09,189.74
2018,2,11,11,45,19.0,204.5,5.5,13.7,216.0,216.05,174.6
2018,2,11,12,0,10.0,205.0,5.3,13.6,211.0,208.52,168.0
2018,2,11,12,15,91.0,230.5,5.6,13.6,287.5,321.0,262.63
2018,2,11,12,30,172.0,256.0,5.9,13.6,364.0,437.1,358.12
2018,2,11,12,45,198.0,267.5,6.15,13.55,390.5,473.29,387.64
2018,2,11,13,0,224.0,279.0,6.4,13.5,417.0,508.51,416.55
2018,2,11,13,15,147.5,247.5,6.85,13.35,337.5,401.9,330.35
2018,2,11,13,30,71.0,216.0,7.3,13.2,258.0,284.57,233.61
2018,2,11,13,45,35.5,156.5,7.7,13.1,177.5,187.72,153.21
2018,2,11,14,0,0.0,97.0,8.1,13.0,97.0,90.67,71.05
2018,2,11,14,15,27.5,133.0,8.15,13.0,147.0,154.71,126.01
2018,2,11,14,30,55.0,169.0,8.2,13.0,197.0,214.44,176.86
2018,2,11,14,45,64.5,166.5,8.3,12.95,197.5,217.39,179.83
2018,2,11,15,0,74.0,164.0,8.4,12.9,198.0,219.66,182.22
2018,2,11,15,15,256.0,129.0,8.4,12.9,231.0,314.33,265.55
2018,2,11,15,30,438.0,94.0,8.4,12.9,264.0,383.49,325.32
2018,2,11,15,45,446.0,94.0,8.3,12.75,249.5,367.15,310.22
2018,2,11,16,0,454.0,94.0,8.2,12.6,235.0,348.8,292.73
2018,2,11,16,15,480.0,78.0,8.05,12.45,205.5,321.43,266.72
2018,2,11,16,30,506.0,62.0,7.9,12.3,176.0,287.51,233.58
2018,2,11,16,45,470.5,52.0,7.75,12.15,138.5,234.62,183.83
2018,2,11,17,0,435.0,42.0,7.6,12.0,101.0,185.05,136.14
2018,2,11,17,15,271.5,30.5,7.55,11.95,62.0,107.83,65.61
2018,2,11,17,30,108.0,19.0,7.5,11.9,23.0,37.09,0.0
2018,2,11,17,45,54.0,9.5,7.45,11.8,11.5,9.05,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.65,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,11.4,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,11.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,11.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.55,11.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,9.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,9.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,12,6,45,10.5,2.0,5.15,10.05,2.0,0.0,0.0
2018,2,12,7,0,21.0,4.0,5.1,10.2,4.0,0.0,0.0
2018,2,12,7,15,66.0,16.5,5.15,10.5,21.0,26.49,0.0
2018,2,12,7,30,111.0,29.0,5.2,10.8,38.0,61.09,32.41
2018,2,12,7,45,252.5,42.0,5.25,11.1,80.5,127.14,92.41
2018,2,12,8,0,394.0,55.0,5.3,11.4,123.0,205.47,159.85
2018,2,12,8,15,426.5,64.0,5.2,11.6,158.0,251.87,203.38
2018,2,12,8,30,459.0,73.0,5.1,11.8,193.0,300.99,248.32
2018,2,12,8,45,471.0,88.5,5.0,11.95,231.5,346.0,288.7
2018,2,12,9,0,483.0,104.0,4.9,12.1,270.0,394.37,330.47
2018,2,12,9,15,639.5,88.5,4.75,12.25,338.0,498.78,417.88
2018,2,12,9,30,796.0,73.0,4.6,12.4,406.0,608.55,507.34
2018,2,12,9,45,843.0,69.5,4.45,12.55,451.0,670.23,555.2
2018,2,12,10,0,890.0,66.0,4.3,12.7,496.0,727.65,596.9
2018,2,12,10,15,904.0,67.0,4.2,12.85,528.5,770.73,627.1
2018,2,12,10,30,918.0,68.0,4.1,13.0,561.0,811.63,655.46
2018,2,12,10,45,928.0,69.0,4.0,13.15,587.0,846.8,679.3
2018,2,12,11,0,938.0,70.0,3.9,13.3,613.0,879.05,700.79
2018,2,12,11,15,943.5,71.0,3.85,13.45,631.5,904.29,717.34
2018,2,12,11,30,949.0,72.0,3.8,13.6,650.0,926.06,731.41
2018,2,12,11,45,951.5,72.5,3.75,13.75,660.5,940.93,740.62
2018,2,12,12,0,954.0,73.0,3.7,13.9,671.0,952.02,747.28
2018,2,12,12,15,954.5,73.5,3.7,14.0,673.5,957.45,750.57
2018,2,12,12,30,955.0,74.0,3.7,14.1,676.0,958.99,751.31
2018,2,12,12,45,951.5,74.5,3.65,14.2,670.0,953.01,746.6
2018,2,12,13,0,948.0,75.0,3.6,14.3,664.0,943.19,739.41
2018,2,12,13,15,943.5,74.5,3.6,14.35,650.5,927.52,728.7
2018,2,12,13,30,939.0,74.0,3.6,14.4,637.0,908.2,715.55
2018,2,12,13,45,931.0,74.0,3.55,14.5,616.0,883.0,697.85
2018,2,12,14,0,923.0,74.0,3.5,14.6,595.0,854.56,677.89
2018,2,12,14,15,912.0,72.5,3.5,14.6,566.5,818.88,653.17
2018,2,12,14,30,901.0,71.0,3.5,14.6,538.0,780.54,626.35
2018,2,12,14,45,885.0,69.0,3.5,14.6,502.5,735.51,594.28
2018,2,12,15,0,869.0,67.0,3.5,14.6,467.0,688.67,560.46
2018,2,12,15,15,847.0,65.0,3.5,14.6,426.5,636.41,521.18
2018,2,12,15,30,825.0,63.0,3.5,14.6,386.0,587.39,481.9
2018,2,12,15,45,792.0,60.5,3.4,14.5,341.0,526.83,432.34
2018,2,12,16,0,759.0,58.0,3.3,14.4,296.0,467.28,382.12
2018,2,12,16,15,710.0,54.0,3.25,14.0,248.5,400.06,324.64
2018,2,12,16,30,661.0,50.0,3.2,13.6,201.0,336.34,268.21
2018,2,12,16,45,583.5,44.0,3.15,13.25,154.5,264.4,204.09
2018,2,12,17,0,506.0,38.0,3.1,12.9,108.0,202.49,147.54
2018,2,12,17,15,362.0,29.5,3.25,12.75,69.5,128.62,79.65
2018,2,12,17,30,218.0,21.0,3.4,12.6,31.0,64.44,0.0
2018,2,12,17,45,109.0,10.5,3.5,12.4,15.5,23.19,0.0
2018,2,12,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,8.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,13,6,45,36.0,4.5,3.75,8.65,4.0,0.0,0.0
2018,2,13,7,0,72.0,9.0,3.7,8.8,8.0,0.0,0.0
2018,2,13,7,15,217.5,19.5,3.75,9.1,34.0,54.36,0.0
2018,2,13,7,30,363.0,30.0,3.8,9.4,60.0,123.19,70.6
2018,2,13,7,45,470.5,37.5,3.85,9.65,103.5,185.28,134.79
2018,2,13,8,0,578.0,45.0,3.9,9.9,147.0,258.33,200.81
2018,2,13,8,15,641.0,50.0,3.75,10.3,194.5,320.46,258.18
2018,2,13,8,30,704.0,55.0,3.6,10.7,242.0,390.38,320.63
2018,2,13,8,45,744.5,59.0,3.5,11.1,289.0,453.01,375.42
2018,2,13,9,0,785.0,63.0,3.4,11.5,336.0,517.95,430.08
2018,2,13,9,15,815.0,65.0,3.25,11.95,380.0,576.14,477.25
2018,2,13,9,30,845.0,67.0,3.1,12.4,424.0,634.75,522.96
2018,2,13,9,45,868.5,67.5,3.0,12.85,463.5,682.4,558.12
2018,2,13,10,0,892.0,68.0,2.9,13.3,503.0,733.47,593.65
2018,2,13,10,15,905.5,70.0,2.7,13.55,536.0,777.53,622.98
2018,2,13,10,30,919.0,72.0,2.5,13.8,569.0,819.36,649.95
2018,2,13,10,45,927.5,73.5,2.35,14.05,595.0,853.99,671.5
2018,2,13,11,0,936.0,75.0,2.2,14.3,621.0,885.62,690.56
2018,2,13,11,15,942.5,75.0,2.0,14.5,639.5,910.52,704.18
2018,2,13,11,30,949.0,75.0,1.8,14.7,658.0,931.97,715.11
2018,2,13,11,45,952.0,76.0,1.6,14.85,669.0,947.91,722.12
2018,2,13,12,0,955.0,77.0,1.4,15.0,680.0,960.07,726.35
2018,2,13,12,15,956.0,77.0,1.3,15.2,682.5,965.36,727.36
2018,2,13,12,30,957.0,77.0,1.2,15.4,685.0,966.74,725.93
2018,2,13,12,45,956.0,76.5,1.05,15.55,679.5,961.78,719.68
2018,2,13,13,0,955.0,76.0,0.9,15.7,674.0,952.94,710.99
2018,2,13,13,15,950.5,75.5,0.85,15.8,660.0,937.15,700.0
2018,2,13,13,30,946.0,75.0,0.8,15.9,646.0,917.69,686.83
2018,2,13,13,45,938.5,74.0,0.7,16.0,624.5,891.51,668.4
2018,2,13,14,0,931.0,73.0,0.6,16.1,603.0,862.05,647.96
2018,2,13,14,15,919.5,72.0,0.6,16.15,574.0,826.29,625.35
2018,2,13,14,30,908.0,71.0,0.6,16.2,545.0,787.86,600.79
2018,2,13,14,45,891.5,70.0,0.6,16.2,510.0,743.33,571.86
2018,2,13,15,0,875.0,69.0,0.6,16.2,475.0,697.01,541.26
2018,2,13,15,15,853.5,66.5,0.6,16.2,434.0,648.52,507.71
2018,2,13,15,30,832.0,64.0,0.6,16.2,393.0,594.42,467.82
2018,2,13,15,45,800.0,61.5,0.8,15.9,348.0,533.95,424.08
2018,2,13,16,0,768.0,59.0,1.0,15.6,303.0,474.38,378.35
2018,2,13,16,15,721.0,55.0,1.1,15.2,255.5,407.46,324.0
2018,2,13,16,30,674.0,51.0,1.2,14.8,208.0,343.81,269.84
2018,2,13,16,45,599.5,45.0,1.3,14.35,161.0,272.0,207.66
2018,2,13,17,0,525.0,39.0,1.4,13.9,114.0,209.84,152.01
2018,2,13,17,15,379.0,30.5,1.5,13.7,73.5,134.06,84.33
2018,2,13,17,30,233.0,22.0,1.6,13.5,33.0,68.73,0.0
2018,2,13,17,45,116.5,11.0,1.7,13.25,16.5,24.66,0.0
2018,2,13,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,14,6,45,34.5,4.5,1.15,10.9,4.0,0.0,0.0
2018,2,14,7,0,69.0,9.0,1.1,10.9,8.0,0.0,0.0
2018,2,14,7,15,207.5,20.5,1.05,11.05,35.0,53.96,0.0
2018,2,14,7,30,346.0,32.0,1.0,11.2,62.0,122.48,72.83
2018,2,14,7,45,451.0,39.5,0.9,11.4,104.5,182.53,131.89
2018,2,14,8,0,556.0,47.0,0.8,11.6,147.0,253.94,194.51
2018,2,14,8,15,617.5,52.5,0.95,11.85,194.0,316.9,250.93
2018,2,14,8,30,679.0,58.0,1.1,12.1,241.0,383.66,309.27
2018,2,14,8,45,719.5,61.5,1.2,12.4,287.0,444.64,361.31
2018,2,14,9,0,760.0,65.0,1.3,12.7,333.0,507.94,413.43
2018,2,14,9,15,668.0,89.5,1.6,13.05,346.5,519.58,424.12
2018,2,14,9,30,576.0,114.0,1.9,13.4,360.0,518.39,423.86
2018,2,14,9,45,371.5,143.5,2.15,13.75,307.5,431.05,353.7
2018,2,14,10,0,167.0,173.0,2.4,14.1,255.0,308.51,252.87
2018,2,14,10,15,112.5,200.0,2.55,14.25,257.0,303.32,247.25
2018,2,14,10,30,58.0,227.0,2.7,14.4,259.0,282.77,228.68
2018,2,14,10,45,55.5,237.5,2.85,14.55,269.0,293.59,236.93
2018,2,14,11,0,53.0,248.0,3.0,14.7,279.0,304.21,244.9
2018,2,14,11,15,176.0,243.5,3.15,14.8,351.5,419.21,339.37
2018,2,14,11,30,299.0,239.0,3.3,14.9,424.0,539.32,434.84
2018,2,14,11,45,414.5,226.0,3.4,15.0,487.0,646.29,517.74
2018,2,14,12,0,530.0,213.0,3.5,15.1,550.0,740.22,589.45
2018,2,14,12,15,433.5,241.0,3.6,15.15,517.5,686.36,546.48
2018,2,14,12,30,337.0,269.0,3.7,15.2,485.0,616.92,492.51
2018,2,14,12,45,330.0,270.5,3.8,15.2,480.5,611.03,488.59
2018,2,14,13,0,323.0,272.0,3.9,15.2,476.0,603.82,483.33
2018,2,14,13,15,422.0,238.5,4.05,15.1,499.0,662.49,531.22
2018,2,14,13,30,521.0,205.0,4.2,15.0,522.0,704.14,565.93
2018,2,14,13,45,646.5,160.0,4.35,14.9,540.0,755.09,607.94
2018,2,14,14,0,772.0,115.0,4.5,14.8,558.0,791.79,636.98
2018,2,14,14,15,800.5,102.0,4.7,14.65,542.0,774.37,626.21
2018,2,14,14,30,829.0,89.0,4.9,14.5,526.0,756.02,614.95
2018,2,14,14,45,813.5,85.5,5.1,14.3,491.0,711.41,583.48
2018,2,14,15,0,798.0,82.0,5.3,14.1,456.0,665.16,550.17
2018,2,14,15,15,805.0,74.5,5.3,14.1,424.0,627.72,520.91
2018,2,14,15,30,812.0,67.0,5.3,14.1,392.0,587.24,487.88
2018,2,14,15,45,764.0,66.0,5.5,13.55,344.0,520.19,433.43
2018,2,14,16,0,716.0,65.0,5.7,13.0,296.0,455.55,379.12
2018,2,14,16,15,690.0,59.0,5.6,12.7,253.0,398.63,328.65
2018,2,14,16,30,664.0,53.0,5.5,12.4,210.0,342.9,277.46
2018,2,14,16,45,589.5,47.0,5.4,12.05,163.0,273.49,214.29
2018,2,14,17,0,515.0,41.0,5.3,11.7,116.0,209.66,155.39
2018,2,14,17,15,370.5,32.0,5.3,11.55,75.5,133.93,87.11
2018,2,14,17,30,226.0,23.0,5.3,11.4,35.0,69.12,0.0
2018,2,14,17,45,113.0,11.5,5.35,11.2,17.5,24.81,0.0
2018,2,14,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,11.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,11.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,9.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,9.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,9.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,5.45,9.35,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,5.5,9.5,10.0,9.53,0.0
2018,2,15,7,15,264.0,20.5,5.6,9.75,40.0,63.73,0.0
2018,2,15,7,30,432.0,31.0,5.7,10.0,70.0,141.86,87.48
2018,2,15,7,45,538.0,36.5,5.85,10.25,115.5,202.81,148.51
2018,2,15,8,0,644.0,42.0,6.0,10.5,161.0,277.88,217.1
2018,2,15,8,15,703.0,46.5,5.9,10.8,210.5,343.89,278.73
2018,2,15,8,30,762.0,51.0,5.8,11.1,260.0,414.99,343.24
2018,2,15,8,45,800.5,54.0,5.75,11.4,308.0,478.6,399.96
2018,2,15,9,0,839.0,57.0,5.7,11.7,356.0,540.84,453.79
2018,2,15,9,15,866.5,59.0,5.65,12.05,401.5,599.7,503.01
2018,2,15,9,30,894.0,61.0,5.6,12.4,447.0,658.7,550.76
2018,2,15,9,45,914.0,63.0,5.5,12.75,487.5,712.24,591.0
2018,2,15,10,0,934.0,65.0,5.4,13.1,528.0,764.51,628.77
2018,2,15,10,15,947.0,66.0,5.3,13.45,561.5,808.59,659.57
2018,2,15,10,30,960.0,67.0,5.2,13.8,595.0,850.27,688.07
2018,2,15,10,45,970.0,67.5,5.1,14.1,622.0,886.18,712.01
2018,2,15,11,0,980.0,68.0,5.0,14.4,649.0,919.0,733.43
2018,2,15,11,15,986.0,68.0,4.9,14.55,667.5,944.43,749.7
2018,2,15,11,30,992.0,68.0,4.8,14.7,686.0,966.21,763.32
2018,2,15,11,45,995.5,68.0,4.7,14.9,697.0,981.97,772.48
2018,2,15,12,0,999.0,68.0,4.6,15.1,708.0,993.77,778.91
2018,2,15,12,15,999.5,68.5,4.55,15.2,710.5,999.4,781.86
2018,2,15,12,30,1000.0,69.0,4.5,15.3,713.0,1000.94,782.12
2018,2,15,12,45,999.0,69.0,4.5,15.45,708.0,996.4,778.6
2018,2,15,13,0,998.0,69.0,4.5,15.6,703.0,987.78,772.43
2018,2,15,13,15,993.5,68.5,4.45,15.65,688.5,971.41,760.8
2018,2,15,13,30,989.0,68.0,4.4,15.7,674.0,951.18,746.63
2018,2,15,13,45,981.5,67.5,4.4,15.75,652.0,924.66,728.5
2018,2,15,14,0,974.0,67.0,4.4,15.8,630.0,894.67,707.93
2018,2,15,14,15,964.0,66.0,4.35,15.8,601.0,858.79,682.8
2018,2,15,14,30,954.0,65.0,4.3,15.8,572.0,820.0,655.46
2018,2,15,14,45,939.5,64.0,4.25,15.75,536.0,775.19,623.6
2018,2,15,15,0,925.0,63.0,4.2,15.7,500.0,728.28,589.9
2018,2,15,15,15,904.5,61.0,4.2,15.7,458.0,674.4,550.37
2018,2,15,15,30,884.0,59.0,4.2,15.7,416.0,619.55,506.95
2018,2,15,15,45,852.5,56.5,3.9,15.4,369.0,557.21,456.15
2018,2,15,16,0,821.0,54.0,3.6,15.1,322.0,498.69,406.81
2018,2,15,16,15,775.5,51.0,3.5,14.6,273.0,430.72,349.02
2018,2,15,16,30,730.0,48.0,3.4,14.1,224.0,365.77,291.72
2018,2,15,16,45,658.5,43.0,3.3,13.65,175.0,292.8,226.61
2018,2,15,17,0,587.0,38.0,3.2,13.2,126.0,226.62,166.18
2018,2,15,17,15,433.0,31.0,3.2,12.95,82.5,148.39,96.8
2018,2,15,17,30,279.0,24.0,3.2,12.7,39.0,80.35,0.0
2018,2,15,17,45,139.5,12.0,3.2,12.5,19.5,28.64,0.0
2018,2,15,18,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,1.7,11.2,5.0,0.0,0.0
2018,2,16,7,0,88.0,10.0,1.6,11.3,10.0,19.41,0.0
2018,2,16,7,15,243.5,20.5,1.65,11.55,39.5,66.54,0.0
2018,2,16,7,30,399.0,31.0,1.7,11.8,69.0,135.04,84.63
2018,2,16,7,45,500.5,38.0,1.75,12.05,114.0,196.65,143.06
2018,2,16,8,0,602.0,45.0,1.8,12.3,159.0,267.66,206.23
2018,2,16,8,15,661.5,49.5,1.9,12.6,207.0,331.82,264.18
2018,2,16,8,30,721.0,54.0,2.0,12.9,255.0,401.14,324.91
2018,2,16,8,45,759.0,57.5,2.1,13.2,302.0,463.14,378.14
2018,2,16,9,0,797.0,61.0,2.2,13.5,349.0,527.17,431.18
2018,2,16,9,15,824.0,63.0,2.15,13.75,392.5,584.38,476.72
2018,2,16,9,30,851.0,65.0,2.1,14.0,436.0,637.45,517.65
2018,2,16,9,45,870.5,66.5,2.1,14.3,475.0,688.34,554.39
2018,2,16,10,0,890.0,68.0,2.1,14.6,514.0,738.05,588.73
2018,2,16,10,15,903.0,70.0,2.1,14.8,547.0,781.86,618.4
2018,2,16,10,30,916.0,72.0,2.1,15.0,580.0,823.4,646.08
2018,2,16,10,45,924.5,73.0,2.15,15.2,605.5,857.48,668.66
2018,2,16,11,0,933.0,74.0,2.2,15.4,631.0,888.56,689.09
2018,2,16,11,15,938.5,74.5,2.2,15.55,649.5,913.22,704.68
2018,2,16,11,30,944.0,75.0,2.2,15.7,668.0,934.4,717.94
2018,2,16,11,45,946.5,76.5,2.2,15.85,679.0,950.46,727.78
2018,2,16,12,0,949.0,78.0,2.2,16.0,690.0,962.74,735.21
2018,2,16,12,15,951.5,78.0,2.2,16.1,693.5,969.36,739.11
2018,2,16,12,30,954.0,78.0,2.2,16.2,697.0,972.09,740.58
2018,2,16,12,45,953.0,77.5,2.2,16.3,691.5,967.08,737.03
2018,2,16,13,0,952.0,77.0,2.2,16.4,686.0,958.19,731.09
2018,2,16,13,15,948.0,76.5,2.25,16.45,672.5,942.77,721.55
2018,2,16,13,30,944.0,76.0,2.3,16.5,659.0,923.65,709.61
2018,2,16,13,45,937.0,75.0,2.4,16.55,637.5,897.77,693.5
2018,2,16,14,0,930.0,74.0,2.5,16.6,616.0,868.59,675.01
2018,2,16,14,15,919.5,72.5,2.55,16.55,587.0,832.84,651.57
2018,2,16,14,30,909.0,71.0,2.6,16.5,558.0,794.35,625.96
2018,2,16,14,45,893.5,70.0,2.7,16.5,523.0,750.26,596.12
2018,2,16,15,0,878.0,69.0,2.8,16.5,488.0,704.28,564.37
2018,2,16,15,15,857.0,67.0,2.8,16.5,447.0,651.89,526.34
2018,2,16,15,30,836.0,65.0,2.8,16.5,406.0,602.61,487.84
2018,2,16,15,45,806.0,62.0,2.8,16.15,360.5,542.15,440.17
2018,2,16,16,0,776.0,59.0,2.8,15.8,315.0,482.41,391.39
2018,2,16,16,15,731.5,55.0,2.75,15.35,267.0,415.85,335.44
2018,2,16,16,30,687.0,51.0,2.7,14.9,219.0,352.33,280.01
2018,2,16,16,45,615.5,45.5,2.7,14.45,171.0,280.96,217.06
2018,2,16,17,0,544.0,40.0,2.7,14.0,123.0,218.54,160.51
2018,2,16,17,15,398.5,32.0,2.75,13.75,81.0,141.51,93.27
2018,2,16,17,30,253.0,24.0,2.8,13.5,39.0,76.5,6.17
2018,2,16,17,45,126.5,12.0,2.9,13.3,19.5,27.14,0.0
2018,2,16,18,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.0,1.05,11.8,5.5,0.0,0.0
2018,2,17,7,0,84.0,10.0,1.1,11.9,11.0,19.05,0.0
2018,2,17,7,15,236.0,22.0,1.2,12.05,41.5,67.47,0.0
2018,2,17,7,30,388.0,34.0,1.3,12.2,72.0,135.98,87.16
2018,2,17,7,45,488.0,40.5,1.35,12.4,116.5,196.53,143.4
2018,2,17,8,0,588.0,47.0,1.4,12.6,161.0,267.93,206.45
2018,2,17,8,15,648.5,51.5,1.4,12.9,209.0,330.01,262.03
2018,2,17,8,30,709.0,56.0,1.4,13.2,257.0,399.31,321.86
2018,2,17,8,45,749.0,59.5,1.45,13.5,304.5,461.87,374.69
2018,2,17,9,0,789.0,63.0,1.5,13.8,352.0,526.69,427.41
2018,2,17,9,15,816.5,65.0,1.5,14.1,395.5,583.96,472.31
2018,2,17,9,30,844.0,67.0,1.5,14.4,439.0,641.43,515.81
2018,2,17,9,45,865.5,68.0,1.45,14.75,478.0,688.63,548.68
2018,2,17,10,0,887.0,69.0,1.4,15.1,517.0,739.1,582.29
2018,2,17,10,15,900.0,70.5,1.35,15.45,550.0,782.26,609.88
2018,2,17,10,30,913.0,72.0,1.3,15.8,583.0,823.16,635.39
2018,2,17,10,45,922.5,73.0,1.25,16.15,609.0,858.03,656.31
2018,2,17,11,0,932.0,74.0,1.2,16.5,635.0,889.95,674.98
2018,2,17,11,15,937.5,75.0,1.2,16.7,653.5,915.22,690.17
2018,2,17,11,30,943.0,76.0,1.2,16.9,672.0,937.0,703.13
2018,2,17,11,45,946.5,76.0,1.2,17.15,682.5,952.15,711.67
2018,2,17,12,0,950.0,76.0,1.2,17.4,693.0,963.54,717.91
2018,2,17,12,15,951.0,76.0,1.3,17.45,695.5,968.78,722.56
2018,2,17,12,30,952.0,76.0,1.4,17.5,698.0,970.12,724.83
2018,2,17,12,45,951.5,75.0,1.5,17.55,692.5,964.95,722.95
2018,2,17,13,0,951.0,74.0,1.6,17.6,687.0,955.89,718.63
2018,2,17,13,15,947.0,73.5,1.75,17.5,673.5,940.44,711.17
2018,2,17,13,30,943.0,73.0,1.9,17.4,660.0,921.29,701.13
2018,2,17,13,45,935.0,72.5,2.0,17.3,638.0,895.12,685.62
2018,2,17,14,0,927.0,72.0,2.1,17.2,616.0,865.68,667.73
2018,2,17,14,15,916.0,71.0,2.25,17.05,587.0,830.14,645.88
2018,2,17,14,30,905.0,70.0,2.4,16.9,558.0,791.89,621.68
2018,2,17,14,45,890.5,68.5,2.55,16.75,523.0,747.99,592.84
2018,2,17,15,0,876.0,67.0,2.7,16.6,488.0,702.15,561.91
2018,2,17,15,15,855.5,65.0,2.7,16.6,447.5,650.07,524.38
2018,2,17,15,30,835.0,63.0,2.7,16.6,407.0,601.08,486.19
2018,2,17,15,45,803.0,60.0,3.0,16.05,361.0,539.43,438.94
2018,2,17,16,0,771.0,57.0,3.3,15.5,315.0,478.73,390.22
2018,2,17,16,15,725.5,54.0,3.35,15.1,267.5,413.01,334.71
2018,2,17,16,30,680.0,51.0,3.4,14.7,220.0,350.41,279.82
2018,2,17,16,45,607.5,46.0,3.4,14.3,172.5,279.46,216.91
2018,2,17,17,0,535.0,41.0,3.4,13.9,125.0,217.52,160.64
2018,2,17,17,15,392.0,33.0,3.55,13.65,82.5,141.34,94.34
2018,2,17,17,30,249.0,25.0,3.7,13.4,40.0,77.45,15.66
2018,2,17,17,45,124.5,12.5,3.85,13.15,20.0,27.46,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,11.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,11.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.0,5.8,11.5,2.0,0.0,0.0
2018,2,18,7,0,0.0,4.0,6.0,11.6,4.0,3.81,0.0
2018,2,18,7,15,0.0,15.5,6.35,11.7,15.5,14.39,0.0
2018,2,18,7,30,0.0,27.0,6.7,11.8,27.0,25.26,14.46
2018,2,18,7,45,4.5,44.0,7.1,11.9,45.0,43.29,30.67
2018,2,18,8,0,9.0,61.0,7.5,12.0,63.0,61.75,46.93
2018,2,18,8,15,13.5,66.0,7.55,12.1,69.5,68.07,52.78
2018,2,18,8,30,18.0,71.0,7.6,12.2,76.0,77.98,61.55
2018,2,18,8,45,61.0,95.5,7.7,12.25,117.5,126.54,103.58
2018,2,18,9,0,104.0,120.0,7.8,12.3,159.0,186.81,155.47
2018,2,18,9,15,166.0,152.0,7.8,12.35,222.0,265.18,222.42
2018,2,18,9,30,228.0,184.0,7.8,12.4,285.0,358.53,300.85
2018,2,18,9,45,441.5,157.5,7.8,12.5,375.0,498.24,419.58
2018,2,18,10,0,655.0,131.0,7.8,12.6,465.0,649.45,545.02
2018,2,18,10,15,749.5,115.5,7.85,12.7,520.5,729.27,608.31
2018,2,18,10,30,844.0,100.0,7.9,12.8,576.0,808.82,669.43
2018,2,18,10,45,769.5,125.5,8.0,12.85,574.5,804.22,664.63
2018,2,18,11,0,695.0,151.0,8.1,12.9,573.0,789.09,652.04
2018,2,18,11,15,743.0,141.5,8.2,12.95,604.5,835.57,687.69
2018,2,18,11,30,791.0,132.0,8.3,13.0,636.0,875.52,717.95
2018,2,18,11,45,861.0,113.0,8.45,13.0,669.5,928.07,758.15
2018,2,18,12,0,931.0,94.0,8.6,13.0,703.0,969.74,789.9
2018,2,18,12,15,933.0,93.0,8.75,12.95,705.5,974.64,793.97
2018,2,18,12,30,935.0,92.0,8.9,12.9,708.0,975.7,795.42
2018,2,18,12,45,881.5,109.0,9.0,12.85,685.5,950.95,777.17
2018,2,18,13,0,828.0,126.0,9.1,12.8,663.0,914.63,750.12
2018,2,18,13,15,664.0,170.0,9.15,12.7,595.0,812.01,671.27
2018,2,18,13,30,500.0,214.0,9.2,12.6,527.0,699.74,580.69
2018,2,18,13,45,587.0,180.0,9.3,12.45,536.0,730.85,608.97
2018,2,18,14,0,674.0,146.0,9.4,12.3,545.0,751.74,627.77
2018,2,18,14,15,528.0,161.0,9.45,12.2,464.5,624.6,524.98
2018,2,18,14,30,382.0,176.0,9.5,12.1,384.0,510.51,429.85
2018,2,18,14,45,336.5,173.5,9.6,11.95,348.0,447.53,378.1
2018,2,18,15,0,291.0,171.0,9.7,11.8,312.0,399.56,337.84
2018,2,18,15,15,423.5,144.0,9.7,11.8,330.5,455.63,386.77
2018,2,18,15,30,556.0,117.0,9.7,11.8,349.0,492.15,418.2
2018,2,18,15,45,358.0,127.0,9.7,11.45,270.0,358.32,303.71
2018,2,18,16,0,160.0,137.0,9.7,11.1,191.0,232.14,194.76
2018,2,18,16,15,217.0,110.5,9.65,10.9,172.0,228.04,190.64
2018,2,18,16,30,274.0,84.0,9.6,10.7,153.0,216.96,178.94
2018,2,18,16,45,369.5,68.0,9.5,10.5,140.0,217.66,174.61
2018,2,18,17,0,465.0,52.0,9.4,10.3,127.0,208.08,158.42
2018,2,18,17,15,338.5,41.5,9.35,10.15,86.0,136.59,94.67
2018,2,18,17,30,212.0,31.0,9.3,10.0,45.0,77.87,24.18
2018,2,18,17,45,115.0,18.5,9.3,9.85,25.0,32.09,0.0
2018,2,18,18,0,18.0,6.0,9.3,9.7,5.0,0.0,0.0
2018,2,18,18,15,9.0,3.0,9.25,9.65,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,9.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,9.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.6,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,8.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,8.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,8.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,8.25,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.95,8.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,8.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.95,8.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,8.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,8.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,7.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,7.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,7.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,7.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,7.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.6,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.45,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,7.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,7.35,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.4,0.0,0.0,0.0
2018,2,19,6,45,29.0,5.5,8.7,7.45,6.0,0.0,0.0
2018,2,19,7,0,58.0,11.0,8.7,7.5,12.0,17.22,0.0
2018,2,19,7,15,136.0,25.5,8.7,7.6,37.5,55.41,4.59
2018,2,19,7,30,214.0,40.0,8.7,7.7,63.0,102.55,70.55
2018,2,19,7,45,289.0,53.0,8.65,7.85,101.5,151.76,115.9
2018,2,19,8,0,364.0,66.0,8.6,8.0,140.0,209.79,168.76
2018,2,19,8,15,439.0,74.0,8.5,8.15,186.0,270.46,224.33
2018,2,19,8,30,514.0,82.0,8.4,8.3,232.0,342.03,288.88
2018,2,19,8,45,585.0,87.0,8.3,8.45,285.0,412.87,352.03
2018,2,19,9,0,656.0,92.0,8.2,8.6,338.0,489.47,418.87
2018,2,19,9,15,745.0,85.0,8.05,8.7,395.5,568.63,486.95
2018,2,19,9,30,834.0,78.0,7.9,8.8,453.0,651.5,556.75
2018,2,19,9,45,858.0,78.5,7.75,8.95,493.0,704.51,599.0
2018,2,19,10,0,882.0,79.0,7.6,9.1,533.0,751.38,634.54
2018,2,19,10,15,895.5,81.0,7.45,9.2,566.5,795.47,667.51
2018,2,19,10,30,909.0,83.0,7.3,9.3,600.0,837.33,698.33
2018,2,19,10,45,917.5,84.0,7.15,9.35,625.5,871.34,722.86
2018,2,19,11,0,926.0,85.0,7.0,9.4,651.0,902.35,744.92
2018,2,19,11,15,930.5,86.0,6.95,9.45,669.0,926.65,762.19
2018,2,19,11,30,935.0,87.0,6.9,9.5,687.0,947.44,776.84
2018,2,19,11,45,939.0,87.0,6.85,9.55,697.5,962.96,787.58
2018,2,19,12,0,943.0,87.0,6.8,9.6,708.0,974.74,795.64
2018,2,19,12,15,946.0,87.0,6.8,9.7,712.0,981.78,800.38
2018,2,19,12,30,949.0,87.0,6.8,9.8,716.0,984.91,802.39
2018,2,19,12,45,949.0,86.5,6.85,9.85,711.0,980.77,799.54
2018,2,19,13,0,949.0,86.0,6.9,9.9,706.0,972.72,793.93
2018,2,19,13,15,944.5,85.5,6.95,10.0,692.0,956.74,782.35
2018,2,19,13,30,940.0,85.0,7.0,10.1,678.0,937.08,768.12
2018,2,19,13,45,933.0,83.5,7.1,10.2,656.0,910.52,748.92
2018,2,19,14,0,926.0,82.0,7.2,10.3,634.0,880.63,727.17
2018,2,19,14,15,915.5,80.5,7.2,10.3,604.5,844.77,700.61
2018,2,19,14,30,905.0,79.0,7.2,10.3,575.0,806.17,671.82
2018,2,19,14,45,890.0,77.5,7.25,10.35,539.5,761.7,638.23
2018,2,19,15,0,875.0,76.0,7.3,10.4,504.0,720.17,606.68
2018,2,19,15,15,853.5,73.0,7.3,10.4,462.0,665.59,563.74
2018,2,19,15,30,832.0,70.0,7.3,10.4,420.0,610.24,517.63
2018,2,19,15,45,803.0,67.0,7.15,10.35,374.5,550.12,466.26
2018,2,19,16,0,774.0,64.0,7.0,10.3,329.0,490.63,414.1
2018,2,19,16,15,730.5,60.0,6.75,10.1,280.5,424.16,354.84
2018,2,19,16,30,687.0,56.0,6.5,9.9,232.0,360.6,296.53
2018,2,19,16,45,620.0,50.0,6.25,9.7,183.5,291.5,232.68
2018,2,19,17,0,553.0,44.0,6.0,9.5,135.0,227.38,172.59
2018,2,19,17,15,431.0,36.5,5.95,9.35,92.5,155.17,107.47
2018,2,19,17,30,309.0,29.0,5.9,9.2,50.0,93.6,35.72
2018,2,19,17,45,178.5,18.0,5.8,9.05,27.5,39.74,0.0
2018,2,19,18,0,48.0,7.0,5.7,8.9,5.0,0.0,0.0
2018,2,19,18,15,24.0,3.5,5.7,8.8,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,8.25,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,2.3,7.55,7.0,0.0,0.0
2018,2,20,7,0,108.0,12.0,2.2,7.7,14.0,24.13,0.0
2018,2,20,7,15,277.5,23.0,2.15,7.95,49.0,78.69,18.43
2018,2,20,7,30,447.0,34.0,2.1,8.2,84.0,152.11,103.04
2018,2,20,7,45,538.0,40.5,2.05,8.4,130.5,213.92,160.29
2018,2,20,8,0,629.0,47.0,2.0,8.6,177.0,284.18,223.95
2018,2,20,8,15,683.5,52.0,1.9,8.75,226.5,348.95,282.92
2018,2,20,8,30,738.0,57.0,1.8,8.9,276.0,418.4,343.88
2018,2,20,8,45,569.0,89.5,1.7,9.05,275.0,408.49,338.77
2018,2,20,9,0,400.0,122.0,1.6,9.2,274.0,374.25,311.73
2018,2,20,9,15,386.0,145.0,1.65,9.35,305.5,411.2,342.06
2018,2,20,9,30,372.0,168.0,1.7,9.5,337.0,435.9,361.51
2018,2,20,9,45,573.5,135.5,1.75,9.65,421.5,573.02,471.74
2018,2,20,10,0,775.0,103.0,1.8,9.8,506.0,706.68,573.92
2018,2,20,10,15,840.5,91.5,2.0,9.9,553.0,772.81,621.63
2018,2,20,10,30,906.0,80.0,2.2,10.0,600.0,833.54,665.49
2018,2,20,10,45,914.5,82.0,2.35,10.1,626.5,868.67,690.15
2018,2,20,11,0,923.0,84.0,2.5,10.2,653.0,900.81,712.88
2018,2,20,11,15,928.5,85.0,2.6,10.25,671.5,925.94,730.34
2018,2,20,11,30,934.0,86.0,2.7,10.3,690.0,947.6,745.49
2018,2,20,11,45,935.5,86.5,2.8,10.35,699.5,961.41,755.25
2018,2,20,12,0,937.0,87.0,2.9,10.4,709.0,971.45,762.57
2018,2,20,12,15,938.0,86.5,3.1,10.4,711.0,976.0,767.21
2018,2,20,12,30,939.0,86.0,3.3,10.4,713.0,976.67,769.24
2018,2,20,12,45,939.0,85.0,3.45,10.4,707.5,971.94,767.18
2018,2,20,13,0,939.0,84.0,3.6,10.4,702.0,963.34,762.51
2018,2,20,13,15,934.5,83.5,3.8,10.4,688.0,947.44,753.01
2018,2,20,13,30,930.0,83.0,4.0,10.4,674.0,927.88,740.89
2018,2,20,13,45,923.0,82.0,4.15,10.4,652.5,902.04,723.83
2018,2,20,14,0,916.0,81.0,4.3,10.4,631.0,872.92,704.8
2018,2,20,14,15,762.0,118.0,4.4,10.3,561.0,774.51,633.25
2018,2,20,14,30,608.0,155.0,4.5,10.2,491.0,670.28,554.23
2018,2,20,14,45,377.0,182.5,4.65,10.15,386.5,500.62,417.51
2018,2,20,15,0,146.0,210.0,4.8,10.1,282.0,331.25,276.11
2018,2,20,15,15,153.5,193.0,4.8,10.1,263.0,311.42,260.7
2018,2,20,15,30,161.0,176.0,4.8,10.1,244.0,290.64,243.8
2018,2,20,15,45,142.5,154.5,4.9,9.9,210.0,248.7,208.7
2018,2,20,16,0,124.0,133.0,5.0,9.7,176.0,208.33,174.4
2018,2,20,16,15,112.5,113.5,4.9,9.5,148.0,175.31,145.81
2018,2,20,16,30,101.0,94.0,4.8,9.3,120.0,143.4,117.69
2018,2,20,16,45,77.5,75.0,4.7,9.15,92.5,108.88,87.11
2018,2,20,17,0,54.0,56.0,4.6,9.0,65.0,76.97,58.84
2018,2,20,17,15,56.0,38.5,4.5,8.9,45.0,55.79,38.88
2018,2,20,17,30,58.0,21.0,4.4,8.8,25.0,35.57,13.85
2018,2,20,17,45,53.0,13.5,4.35,8.75,14.5,19.61,0.0
2018,2,20,18,0,48.0,6.0,4.3,8.7,4.0,0.0,0.0
2018,2,20,18,15,24.0,3.0,4.2,8.6,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,6,45,52.0,8.0,1.75,8.65,9.0,0.0,0.0
2018,2,21,7,0,104.0,16.0,1.8,8.7,18.0,27.63,0.0
2018,2,21,7,15,234.0,27.5,1.95,8.8,49.5,76.01,25.83
2018,2,21,7,30,364.0,39.0,2.1,8.9,81.0,137.96,95.06
2018,2,21,7,45,461.5,46.5,2.25,9.0,126.5,198.49,149.77
2018,2,21,8,0,559.0,54.0,2.4,9.1,172.0,269.72,213.61
2018,2,21,8,15,619.5,59.5,2.45,9.15,220.5,333.74,271.8
2018,2,21,8,30,680.0,65.0,2.5,9.2,269.0,403.29,333.26
2018,2,21,8,45,723.5,67.5,2.5,9.25,317.0,464.02,385.98
2018,2,21,9,0,767.0,70.0,2.5,9.3,365.0,529.07,440.47
2018,2,21,9,15,797.5,72.0,2.55,9.55,409.5,587.66,488.03
2018,2,21,9,30,828.0,74.0,2.6,9.8,454.0,646.75,534.58
2018,2,21,9,45,853.5,73.5,2.6,10.05,494.0,694.69,569.82
2018,2,21,10,0,879.0,73.0,2.6,10.3,534.0,746.25,606.46
2018,2,21,10,15,892.5,75.5,2.4,10.5,568.0,790.91,636.05
2018,2,21,10,30,906.0,78.0,2.2,10.7,602.0,833.36,663.25
2018,2,21,10,45,915.0,79.0,2.05,10.9,628.0,867.76,684.45
2018,2,21,11,0,924.0,80.0,1.9,11.1,654.0,899.18,703.17
2018,2,21,11,15,929.0,81.5,1.55,11.25,672.5,924.48,714.73
2018,2,21,11,30,934.0,83.0,1.2,11.4,691.0,946.29,722.75
