Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,16,30,604.0,72.0,4.2,9.2,254.0,351.74,290.24
2018,3,3,16,45,564.5,62.5,4.0,9.1,208.0,290.55,234.43
2018,3,3,17,0,525.0,53.0,3.8,9.0,162.0,233.08,180.83
2018,3,3,17,15,462.5,44.5,3.7,8.95,121.0,174.78,127.0
2018,3,3,17,30,400.0,36.0,3.6,8.9,80.0,123.59,79.29
2018,3,3,17,45,245.0,24.0,3.5,8.8,46.5,60.96,8.86
2018,3,3,18,0,90.0,12.0,3.4,8.7,13.0,18.18,0.0
2018,3,3,18,15,45.0,6.0,3.35,8.65,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.8,8.6,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.7,8.7,5.0,0.0,0.0
2018,3,4,6,45,176.5,17.5,0.6,8.85,27.0,30.97,0.0
2018,3,4,7,0,307.0,28.0,0.5,9.0,49.0,75.94,24.79
2018,3,4,7,15,432.5,35.5,0.5,9.1,92.5,132.59,86.29
2018,3,4,7,30,558.0,43.0,0.5,9.2,136.0,201.69,145.8
2018,3,4,7,45,632.5,47.0,0.5,9.25,186.5,264.16,202.08
2018,3,4,8,0,707.0,51.0,0.5,9.3,237.0,335.54,265.0
2018,3,4,8,15,751.5,54.0,0.5,9.5,288.0,399.88,320.86
2018,3,4,8,30,796.0,57.0,0.5,9.7,339.0,467.64,377.27
2018,3,4,8,45,828.0,59.5,0.5,9.85,388.5,528.11,426.06
2018,3,4,9,0,860.0,62.0,0.5,10.0,438.0,592.25,475.63
2018,3,4,9,15,880.0,64.5,0.45,10.25,483.0,649.45,517.34
2018,3,4,9,30,900.0,67.0,0.4,10.5,528.0,705.99,555.56
2018,3,4,9,45,911.5,70.0,0.35,10.7,567.0,755.83,587.19
2018,3,4,10,0,923.0,73.0,0.3,10.9,606.0,803.63,616.74
2018,3,4,10,15,934.5,74.0,0.25,11.05,639.5,846.8,642.66
2018,3,4,10,30,946.0,75.0,0.2,11.2,673.0,887.4,666.49
2018,3,4,10,45,953.5,76.0,0.2,11.35,699.0,921.7,686.84
2018,3,4,11,0,961.0,77.0,0.2,11.5,725.0,952.75,705.03
2018,3,4,11,15,966.0,77.5,0.3,11.65,743.5,977.49,721.29
2018,3,4,11,30,971.0,78.0,0.4,11.8,762.0,998.53,735.58
2018,3,4,11,45,973.5,78.5,0.5,11.95,772.0,1013.4,746.22
2018,3,4,12,0,976.0,79.0,0.6,12.1,782.0,1024.29,754.62
2018,3,4,12,15,975.5,79.5,0.65,12.2,784.0,1028.28,757.76
2018,3,4,12,30,975.0,80.0,0.7,12.3,786.0,1028.18,758.57
2018,3,4,12,45,972.0,81.5,0.75,12.4,780.0,1022.8,756.21
2018,3,4,13,0,969.0,83.0,0.8,12.5,774.0,1013.39,751.48
2018,3,4,13,15,965.0,82.5,0.85,12.55,759.5,996.79,742.38
2018,3,4,13,30,961.0,82.0,0.9,12.6,745.0,976.37,730.92
2018,3,4,13,45,954.5,81.5,0.95,12.65,722.5,950.02,715.57
2018,3,4,14,0,948.0,81.0,1.0,12.7,700.0,920.22,697.9
2018,3,4,14,15,938.5,79.5,1.1,12.7,669.5,883.47,676.34
2018,3,4,14,30,929.0,78.0,1.2,12.7,639.0,843.83,652.37
2018,3,4,14,45,873.0,88.0,1.25,12.75,590.5,784.23,613.07
2018,3,4,15,0,817.0,98.0,1.3,12.8,542.0,719.82,569.57
2018,3,4,15,15,812.5,90.0,1.3,12.8,503.0,672.36,536.82
2018,3,4,15,30,808.0,82.0,1.3,12.8,464.0,622.8,500.09
2018,3,4,15,45,810.0,74.0,1.65,12.7,424.5,575.21,466.02
2018,3,4,16,0,812.0,66.0,2.0,12.6,385.0,525.27,427.58
2018,3,4,16,15,773.0,63.0,2.1,12.35,334.5,458.64,372.93
2018,3,4,16,30,734.0,60.0,2.2,12.1,284.0,394.46,318.12
2018,3,4,16,45,661.0,56.5,2.3,11.9,230.5,319.71,253.11
2018,3,4,17,0,588.0,53.0,2.4,11.7,177.0,253.38,193.72
2018,3,4,17,15,504.0,45.0,2.5,11.5,131.0,186.18,133.76
2018,3,4,17,30,420.0,37.0,2.6,11.3,85.0,128.62,82.25
2018,3,4,17,45,258.0,24.5,2.7,11.1,49.5,63.59,14.81
2018,3,4,18,0,96.0,12.0,2.8,10.9,14.0,18.64,0.0
2018,3,4,18,15,48.0,6.0,2.9,10.8,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,7.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,3,5,6,15,25.0,4.0,4.3,7.0,3.0,0.0,0.0
2018,3,5,6,30,50.0,8.0,4.5,7.2,6.0,0.0,0.0
2018,3,5,6,45,184.5,19.0,4.65,7.45,29.5,33.42,0.0
2018,3,5,7,0,319.0,30.0,4.8,7.7,53.0,80.76,32.94
2018,3,5,7,15,442.5,38.0,4.85,7.9,98.0,138.11,92.0
2018,3,5,7,30,566.0,46.0,4.9,8.1,143.0,208.25,153.94
2018,3,5,7,45,637.5,51.0,4.95,8.3,194.5,271.47,213.0
2018,3,5,8,0,709.0,56.0,5.0,8.5,246.0,343.39,279.25
2018,3,5,8,15,753.5,60.0,5.05,8.85,298.0,409.22,339.41
2018,3,5,8,30,798.0,64.0,5.1,9.2,350.0,478.46,400.63
2018,3,5,8,45,826.5,67.0,5.1,9.55,399.0,540.74,454.23
2018,3,5,9,0,855.0,70.0,5.1,9.9,448.0,603.89,506.77
2018,3,5,9,15,876.5,71.5,5.05,10.3,493.0,657.43,549.94
2018,3,5,9,30,898.0,73.0,5.0,10.7,538.0,713.75,592.56
2018,3,5,9,45,915.5,74.0,4.95,11.1,578.5,765.64,629.77
2018,3,5,10,0,933.0,75.0,4.9,11.5,619.0,815.94,665.1
2018,3,5,10,15,944.0,76.5,4.75,11.85,652.5,859.64,694.39
2018,3,5,10,30,955.0,78.0,4.6,12.2,686.0,900.71,721.18
2018,3,5,10,45,963.0,78.0,4.45,12.6,712.0,934.52,742.08
2018,3,5,11,0,971.0,78.0,4.3,13.0,738.0,965.06,760.32
2018,3,5,11,15,976.0,79.0,4.1,13.2,756.5,990.56,775.37
2018,3,5,11,30,981.0,80.0,3.9,13.4,775.0,1012.31,787.88
2018,3,5,11,45,983.5,80.5,3.65,13.65,785.5,1027.25,795.05
2018,3,5,12,0,986.0,81.0,3.4,13.9,796.0,1038.17,799.38
2018,3,5,12,15,985.5,80.5,3.25,14.05,796.5,1040.97,799.31
2018,3,5,12,30,985.0,80.0,3.1,14.2,797.0,1039.64,796.59
2018,3,5,12,45,985.0,78.0,2.95,14.35,790.0,1032.91,790.35
2018,3,5,13,0,985.0,76.0,2.8,14.5,783.0,1022.06,781.49
2018,3,5,13,15,981.0,75.5,2.75,14.6,768.0,1005.18,769.84
2018,3,5,13,30,977.0,75.0,2.7,14.7,753.0,984.41,755.72
2018,3,5,13,45,971.0,74.5,2.6,14.8,730.5,958.1,737.45
2018,3,5,14,0,965.0,74.0,2.5,14.9,708.0,928.25,716.86
2018,3,5,14,15,955.5,73.0,2.5,14.95,677.5,891.51,692.54
2018,3,5,14,30,946.0,72.0,2.5,15.0,647.0,851.83,666.03
2018,3,5,14,45,933.0,70.5,2.5,15.05,610.0,806.14,634.99
2018,3,5,15,0,920.0,69.0,2.5,15.1,573.0,758.24,602.01
2018,3,5,15,15,902.5,67.5,2.5,15.1,530.5,705.32,564.95
2018,3,5,15,30,885.0,66.0,2.5,15.1,488.0,651.17,525.15
2018,3,5,15,45,818.0,71.0,2.45,14.95,431.0,577.32,467.47
2018,3,5,16,0,751.0,76.0,2.4,14.8,374.0,503.79,408.65
2018,3,5,16,15,663.0,75.0,2.3,14.45,313.0,419.53,340.03
2018,3,5,16,30,575.0,74.0,2.2,14.1,252.0,341.95,275.13
2018,3,5,16,45,521.0,67.0,2.1,13.75,206.0,279.43,220.83
2018,3,5,17,0,467.0,60.0,2.0,13.4,160.0,222.28,169.88
2018,3,5,17,15,374.0,49.5,2.05,13.1,116.0,157.23,113.53
2018,3,5,17,30,281.0,39.0,2.1,12.8,72.0,102.38,66.56
2018,3,5,17,45,195.5,27.0,2.2,12.55,44.5,57.58,17.65
2018,3,5,18,0,110.0,15.0,2.3,12.3,17.0,22.57,0.0
2018,3,5,18,15,55.0,7.5,2.35,12.15,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.15,9.5,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.2,9.8,6.0,0.0,0.0
2018,3,6,6,45,143.0,17.5,3.3,10.1,25.5,28.84,0.0
2018,3,6,7,0,228.0,27.0,3.4,10.4,45.0,66.16,30.25
2018,3,6,7,15,222.0,45.0,3.45,10.65,73.0,99.45,68.3
2018,3,6,7,30,216.0,63.0,3.5,10.9,101.0,127.47,95.87
2018,3,6,7,45,268.0,78.5,3.5,11.1,141.0,179.05,141.42
2018,3,6,8,0,320.0,94.0,3.5,11.3,181.0,232.7,188.77
2018,3,6,8,15,392.0,103.5,3.5,11.65,231.5,294.52,242.24
2018,3,6,8,30,464.0,113.0,3.5,12.0,282.0,363.71,300.97
2018,3,6,8,45,643.0,93.5,3.45,12.35,362.0,471.8,390.48
2018,3,6,9,0,822.0,74.0,3.4,12.7,442.0,590.56,486.17
2018,3,6,9,15,856.0,73.0,3.25,13.2,489.5,647.91,530.13
2018,3,6,9,30,890.0,72.0,3.1,13.7,537.0,709.2,574.33
2018,3,6,9,45,867.0,84.0,2.95,14.15,564.5,743.43,596.27
2018,3,6,10,0,844.0,96.0,2.8,14.6,592.0,778.3,618.42
2018,3,6,10,15,882.0,89.5,2.65,14.9,633.0,826.35,649.91
2018,3,6,10,30,920.0,83.0,2.5,15.2,674.0,879.12,683.83
2018,3,6,10,45,937.5,81.5,2.4,15.5,703.5,918.51,708.05
2018,3,6,11,0,955.0,80.0,2.3,15.8,733.0,955.21,730.12
2018,3,6,11,15,959.5,80.5,2.15,16.05,751.0,979.31,742.92
2018,3,6,11,30,964.0,81.0,2.0,16.3,769.0,999.7,753.16
2018,3,6,11,45,966.0,81.5,1.9,16.5,779.0,1013.91,759.98
2018,3,6,12,0,968.0,82.0,1.8,16.7,789.0,1024.16,764.27
2018,3,6,12,15,947.5,90.0,1.7,16.85,783.0,1017.51,757.74
2018,3,6,12,30,927.0,98.0,1.6,17.0,777.0,1006.71,748.85
2018,3,6,12,45,876.5,116.0,1.55,17.1,753.5,974.65,727.11
2018,3,6,13,0,826.0,134.0,1.5,17.2,730.0,947.86,709.16
2018,3,6,13,15,772.0,151.0,1.55,17.2,699.5,910.41,685.71
2018,3,6,13,30,718.0,168.0,1.6,17.2,669.0,866.45,657.69
2018,3,6,13,45,734.0,155.0,1.6,17.2,653.5,850.42,647.98
2018,3,6,14,0,750.0,142.0,1.6,17.2,638.0,830.59,635.4
2018,3,6,14,15,768.5,127.0,1.6,17.1,616.0,803.04,617.77
2018,3,6,14,30,787.0,112.0,1.6,17.0,594.0,775.91,600.43
2018,3,6,14,45,730.5,120.5,1.6,16.95,547.5,715.62,559.25
2018,3,6,15,0,674.0,129.0,1.6,16.9,501.0,653.84,515.55
2018,3,6,15,15,609.5,135.0,1.6,16.9,452.0,585.61,465.0
2018,3,6,15,30,545.0,141.0,1.6,16.9,403.0,516.59,412.77
2018,3,6,15,45,576.0,118.5,1.7,16.45,371.0,487.28,391.81
2018,3,6,16,0,607.0,96.0,1.8,16.0,339.0,449.15,362.47
2018,3,6,16,15,547.5,92.0,1.75,15.55,290.0,381.48,307.61
2018,3,6,16,30,488.0,88.0,1.7,15.1,241.0,318.92,255.52
2018,3,6,16,45,412.0,79.5,1.65,14.65,192.5,248.8,196.39
2018,3,6,17,0,336.0,71.0,1.6,14.2,144.0,189.99,145.85
2018,3,6,17,15,274.5,57.0,1.6,13.85,106.5,137.82,100.53
2018,3,6,17,30,213.0,43.0,1.6,13.5,69.0,93.1,61.84
2018,3,6,17,45,141.5,28.0,1.6,13.2,42.0,51.52,18.96
2018,3,6,18,0,70.0,13.0,1.6,12.9,15.0,17.67,0.0
2018,3,6,18,15,35.0,6.5,1.55,12.8,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,6,15,21.0,3.0,1.95,11.9,2.5,0.0,0.0
2018,3,7,6,30,42.0,6.0,2.1,12.0,5.0,0.0,0.0
2018,3,7,6,45,112.5,18.0,2.25,12.1,25.0,26.96,0.0
2018,3,7,7,0,183.0,30.0,2.4,12.2,45.0,63.02,31.99
2018,3,7,7,15,187.0,42.0,2.5,12.45,67.0,89.13,61.05
2018,3,7,7,30,191.0,54.0,2.6,12.7,89.0,111.0,82.43
2018,3,7,7,45,102.0,68.0,2.7,12.95,87.5,104.05,81.04
2018,3,7,8,0,13.0,82.0,2.8,13.2,86.0,82.85,65.18
2018,3,7,8,15,6.5,74.5,2.8,13.45,76.5,72.66,56.64
2018,3,7,8,30,0.0,67.0,2.8,13.7,67.0,62.33,47.73
2018,3,7,8,45,9.0,85.0,2.85,14.0,89.0,84.46,66.44
2018,3,7,9,0,18.0,103.0,2.9,14.3,111.0,111.34,88.93
2018,3,7,9,15,90.5,162.5,3.05,14.6,209.5,229.48,187.59
2018,3,7,9,30,163.0,222.0,3.2,14.9,308.0,349.4,284.56
2018,3,7,9,45,265.0,224.0,3.4,15.2,376.0,444.22,360.61
2018,3,7,10,0,367.0,226.0,3.6,15.5,444.0,536.98,433.73
2018,3,7,10,15,588.5,172.0,3.7,15.6,543.0,689.5,553.4
2018,3,7,10,30,810.0,118.0,3.8,15.7,642.0,834.01,659.41
2018,3,7,10,45,878.5,97.5,3.95,15.85,685.5,887.24,696.05
2018,3,7,11,0,947.0,77.0,4.1,16.0,729.0,946.65,737.39
2018,3,7,11,15,952.0,77.5,4.15,16.1,747.0,971.0,753.29
2018,3,7,11,30,957.0,78.0,4.2,16.2,765.0,991.7,766.96
2018,3,7,11,45,960.5,78.0,4.3,16.25,775.5,1006.61,777.18
2018,3,7,12,0,964.0,78.0,4.4,16.3,786.0,1017.61,785.1
2018,3,7,12,15,965.0,77.5,4.4,16.3,787.5,1021.64,787.66
2018,3,7,12,30,966.0,77.0,4.4,16.3,789.0,1021.63,787.63
2018,3,7,12,45,966.0,75.5,4.45,16.35,782.5,1015.43,783.84
2018,3,7,13,0,966.0,74.0,4.5,16.4,776.0,1005.19,777.43
2018,3,7,13,15,961.5,73.5,4.5,16.4,760.5,987.93,765.94
2018,3,7,13,30,957.0,73.0,4.5,16.4,745.0,966.88,751.94
2018,3,7,13,45,951.0,71.5,4.55,16.4,722.0,939.65,734.05
2018,3,7,14,0,945.0,70.0,4.6,16.4,699.0,908.96,713.68
2018,3,7,14,15,934.5,69.5,4.6,16.35,668.5,872.36,688.73
2018,3,7,14,30,924.0,69.0,4.6,16.3,638.0,832.96,661.6
2018,3,7,14,45,909.5,67.5,4.6,16.25,600.5,786.72,629.19
2018,3,7,15,0,895.0,66.0,4.6,16.2,563.0,738.47,594.93
2018,3,7,15,15,827.0,77.0,4.6,16.2,509.5,670.07,544.73
2018,3,7,15,30,759.0,88.0,4.6,16.2,456.0,600.05,490.04
2018,3,7,15,45,782.5,73.0,4.4,15.85,420.0,559.73,458.05
2018,3,7,16,0,806.0,58.0,4.2,15.5,384.0,512.04,418.88
2018,3,7,16,15,607.5,79.5,4.05,15.3,307.0,397.89,324.55
2018,3,7,16,30,409.0,101.0,3.9,15.1,230.0,295.46,239.17
2018,3,7,16,45,291.0,92.0,3.7,14.85,175.5,216.21,172.42
2018,3,7,17,0,173.0,83.0,3.5,14.6,121.0,145.99,113.57
2018,3,7,17,15,126.5,64.5,3.55,14.45,88.5,103.51,77.04
2018,3,7,17,30,80.0,46.0,3.6,14.3,56.0,64.19,43.71
2018,3,7,17,45,68.5,29.5,3.65,14.2,35.0,41.51,17.44
2018,3,7,18,0,57.0,13.0,3.7,14.1,14.0,16.7,0.0
2018,3,7,18,15,28.5,6.5,3.65,14.05,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,1.45,13.1,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.4,13.3,2.0,0.0,0.0
2018,3,8,6,45,0.0,6.5,1.3,13.45,6.5,6.2,0.0
2018,3,8,7,0,0.0,11.0,1.2,13.6,11.0,10.19,1.85
2018,3,8,7,15,1.5,21.0,1.1,13.75,21.5,19.79,10.8
2018,3,8,7,30,3.0,31.0,1.0,13.9,32.0,29.59,19.43
2018,3,8,7,45,3.0,43.5,0.9,14.05,44.5,41.42,29.77
2018,3,8,8,0,3.0,56.0,0.8,14.2,57.0,53.25,39.99
2018,3,8,8,15,1.5,68.5,0.75,14.4,69.0,64.52,49.55
2018,3,8,8,30,0.0,81.0,0.7,14.6,81.0,75.75,58.88
2018,3,8,8,45,45.0,123.0,0.65,14.8,143.5,146.48,118.05
2018,3,8,9,0,90.0,165.0,0.6,15.0,206.0,227.63,183.84
2018,3,8,9,15,146.5,198.5,0.6,15.15,273.0,305.54,245.42
2018,3,8,9,30,203.0,232.0,0.6,15.3,340.0,388.59,309.18
2018,3,8,9,45,337.0,216.0,0.6,15.45,411.0,489.33,386.33
2018,3,8,10,0,471.0,200.0,0.6,15.6,482.0,602.04,469.22
2018,3,8,10,15,499.5,200.5,0.65,15.75,513.5,643.86,498.04
2018,3,8,10,30,528.0,201.0,0.7,15.9,545.0,685.64,527.31
2018,3,8,10,45,526.5,219.5,0.75,16.05,573.5,720.52,550.41
2018,3,8,11,0,525.0,238.0,0.8,16.2,602.0,753.17,571.82
2018,3,8,11,15,521.0,247.0,0.9,16.35,616.0,770.85,583.87
2018,3,8,11,30,517.0,256.0,1.0,16.5,630.0,786.14,594.46
2018,3,8,11,45,504.0,264.0,1.1,16.6,632.5,789.35,596.87
2018,3,8,12,0,491.0,272.0,1.2,16.7,635.0,789.99,597.68
2018,3,8,12,15,541.0,253.0,1.3,16.7,654.0,819.4,620.34
2018,3,8,12,30,591.0,234.0,1.4,16.7,673.0,846.24,640.9
2018,3,8,12,45,474.0,270.5,1.5,16.75,620.5,771.29,587.22
2018,3,8,13,0,357.0,307.0,1.6,16.8,568.0,682.48,523.71
2018,3,8,13,15,267.5,322.0,1.65,16.7,515.5,610.47,471.31
2018,3,8,13,30,178.0,337.0,1.7,16.6,463.0,526.66,409.01
2018,3,8,13,45,154.0,324.5,1.8,16.55,431.0,487.18,380.67
2018,3,8,14,0,130.0,312.0,1.9,16.5,399.0,448.24,351.95
2018,3,8,14,15,244.5,256.0,1.9,16.4,411.0,490.54,388.53
2018,3,8,14,30,359.0,200.0,1.9,16.3,423.0,525.13,418.25
2018,3,8,14,45,598.0,143.0,1.95,16.15,488.5,639.36,508.87
2018,3,8,15,0,837.0,86.0,2.0,16.0,554.0,724.43,573.04
2018,3,8,15,15,602.5,126.0,2.0,16.0,450.0,572.0,458.07
2018,3,8,15,30,368.0,166.0,2.0,16.0,346.0,429.63,346.63
2018,3,8,15,45,280.0,164.5,2.05,15.7,293.5,347.55,282.26
2018,3,8,16,0,192.0,163.0,2.1,15.4,241.0,275.99,224.44
2018,3,8,16,15,194.5,144.5,2.1,15.1,215.0,247.21,201.04
2018,3,8,16,30,197.0,126.0,2.1,14.8,189.0,223.32,180.67
2018,3,8,16,45,167.0,106.0,2.1,14.5,153.0,174.03,138.95
2018,3,8,17,0,137.0,86.0,2.1,14.2,117.0,133.55,104.1
2018,3,8,17,15,103.0,66.0,2.1,13.85,86.0,95.58,71.39
2018,3,8,17,30,69.0,46.0,2.1,13.5,55.0,61.75,42.46
2018,3,8,17,45,65.5,29.5,2.1,13.2,35.0,39.55,17.95
2018,3,8,18,0,62.0,13.0,2.1,12.9,15.0,17.09,0.0
2018,3,8,18,15,31.0,6.5,2.2,12.75,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,15,37.0,4.5,2.0,11.35,4.5,0.0,0.0
2018,3,9,6,30,74.0,9.0,2.1,11.5,9.0,8.58,0.0
2018,3,9,6,45,160.0,21.0,2.2,11.65,32.5,34.68,0.0
2018,3,9,7,0,246.0,33.0,2.3,11.8,56.0,76.96,43.27
2018,3,9,7,15,220.5,35.0,2.4,12.0,65.0,89.12,60.48
2018,3,9,7,30,195.0,37.0,2.5,12.2,74.0,98.02,72.02
2018,3,9,7,45,111.0,40.0,2.6,12.35,62.5,80.73,61.55
2018,3,9,8,0,27.0,43.0,2.7,12.5,51.0,51.4,38.45
2018,3,9,8,15,13.5,48.0,2.6,12.75,52.0,51.65,38.88
2018,3,9,8,30,0.0,53.0,2.5,13.0,53.0,49.26,36.71
2018,3,9,8,45,0.0,88.5,2.45,13.25,88.5,82.79,65.04
2018,3,9,9,0,0.0,124.0,2.4,13.5,124.0,117.45,93.81
2018,3,9,9,15,3.5,147.0,2.2,13.7,149.0,142.37,114.13
2018,3,9,9,30,7.0,170.0,2.0,13.9,174.0,167.77,134.58
2018,3,9,9,45,22.0,206.5,1.8,14.1,219.5,216.03,173.56
2018,3,9,10,0,37.0,243.0,1.6,14.3,265.0,276.18,221.03
2018,3,9,10,15,40.0,255.5,1.65,14.45,280.5,293.18,233.75
2018,3,9,10,30,43.0,268.0,1.7,14.6,296.0,310.34,246.73
2018,3,9,10,45,97.5,297.0,1.8,14.75,364.0,391.23,310.66
2018,3,9,11,0,152.0,326.0,1.9,14.9,432.0,487.79,384.51
2018,3,9,11,15,157.5,336.0,1.9,14.95,448.5,507.3,398.1
2018,3,9,11,30,163.0,346.0,1.9,15.0,465.0,526.39,411.85
2018,3,9,11,45,166.5,350.5,1.95,15.05,473.0,536.85,419.45
2018,3,9,12,0,170.0,355.0,2.0,15.1,481.0,546.67,426.67
2018,3,9,12,15,175.0,358.5,1.95,15.15,488.5,556.09,433.29
2018,3,9,12,30,180.0,362.0,1.9,15.2,496.0,564.75,439.37
2018,3,9,12,45,225.0,352.0,1.9,15.25,518.5,595.75,463.53
2018,3,9,13,0,270.0,342.0,1.9,15.3,541.0,639.1,496.02
2018,3,9,13,15,279.5,333.5,1.95,15.3,535.5,634.54,493.31
2018,3,9,13,30,289.0,325.0,2.0,15.3,530.0,628.46,489.92
2018,3,9,13,45,298.0,312.0,2.05,15.3,518.0,615.33,481.5
2018,3,9,14,0,307.0,299.0,2.1,15.3,506.0,600.58,471.89
2018,3,9,14,15,312.0,283.5,2.1,15.25,486.0,578.01,456.26
2018,3,9,14,30,317.0,268.0,2.1,15.2,466.0,554.01,439.45
2018,3,9,14,45,274.0,257.0,2.15,15.2,421.0,496.27,395.95
2018,3,9,15,0,231.0,246.0,2.2,15.2,376.0,430.98,346.18
2018,3,9,15,15,219.5,228.0,2.2,15.2,344.0,393.36,317.56
2018,3,9,15,30,208.0,210.0,2.2,15.2,312.0,356.22,288.7
2018,3,9,15,45,186.0,191.0,2.35,14.95,275.5,312.32,254.23
2018,3,9,16,0,164.0,172.0,2.5,14.7,239.0,270.28,220.53
2018,3,9,16,15,115.5,146.5,2.4,14.45,191.0,210.1,171.03
2018,3,9,16,30,67.0,121.0,2.3,14.2,143.0,150.1,121.18
2018,3,9,16,45,37.0,97.5,2.2,14.0,109.5,110.73,88.1
2018,3,9,17,0,7.0,74.0,2.1,13.8,76.0,72.7,56.1
2018,3,9,17,15,3.5,56.0,2.05,13.6,57.0,54.02,39.93
2018,3,9,17,30,0.0,38.0,2.0,13.4,38.0,35.8,23.98
2018,3,9,17,45,1.5,24.0,1.95,13.25,24.0,22.7,9.89
2018,3,9,18,0,3.0,10.0,1.9,13.1,10.0,9.76,0.0
2018,3,9,18,15,1.5,5.0,1.9,13.0,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,12.35,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,12.4,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,1.2,12.5,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,1.2,12.6,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,1.25,12.7,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,1.3,12.8,8.0,7.4,0.69
2018,3,10,7,45,0.0,10.0,1.35,12.9,10.0,9.26,2.35
2018,3,10,8,0,0.0,12.0,1.4,13.0,12.0,11.12,3.97
2018,3,10,8,15,0.0,15.0,1.3,13.05,15.0,13.9,6.38
2018,3,10,8,30,0.0,18.0,1.2,13.1,18.0,16.69,8.77
2018,3,10,8,45,0.0,34.0,1.1,13.2,34.0,31.57,21.51
2018,3,10,9,0,0.0,50.0,1.0,13.3,50.0,46.48,34.12
2018,3,10,9,15,0.0,70.0,0.9,13.4,70.0,65.15,49.76
2018,3,10,9,30,0.0,90.0,0.8,13.5,90.0,83.88,65.23
2018,3,10,9,45,0.0,90.0,0.75,13.55,90.0,83.87,64.99
2018,3,10,10,0,0.0,90.0,0.7,13.6,90.0,83.89,64.83
2018,3,10,10,15,0.0,66.0,0.75,13.7,66.0,61.48,46.06
2018,3,10,10,30,0.0,42.0,0.8,13.8,42.0,39.1,27.3
2018,3,10,10,45,0.0,47.5,0.8,13.9,47.5,44.24,31.56
2018,3,10,11,0,0.0,53.0,0.8,14.0,53.0,49.38,35.78
2018,3,10,11,15,0.0,62.5,1.0,14.05,62.5,58.26,43.09
2018,3,10,11,30,0.0,72.0,1.2,14.1,72.0,67.14,50.38
2018,3,10,11,45,1.0,105.5,1.35,14.15,106.0,99.7,77.15
2018,3,10,12,0,2.0,139.0,1.5,14.2,140.0,133.04,104.25
2018,3,10,12,15,3.0,152.0,1.65,14.2,154.0,146.71,115.29
2018,3,10,12,30,4.0,165.0,1.8,14.2,168.0,160.43,126.41
2018,3,10,12,45,2.0,138.5,1.9,14.25,140.0,132.55,103.79
2018,3,10,13,0,0.0,112.0,2.0,14.3,112.0,104.99,81.33
2018,3,10,13,15,0.5,127.5,2.05,14.3,128.0,120.41,94.06
2018,3,10,13,30,1.0,143.0,2.1,14.3,144.0,135.94,106.8
2018,3,10,13,45,1.0,147.0,2.1,14.35,148.0,139.85,110.05
2018,3,10,14,0,1.0,151.0,2.1,14.4,152.0,143.79,113.38
2018,3,10,14,15,0.5,132.0,2.05,14.4,132.5,124.78,98.02
2018,3,10,14,30,0.0,113.0,2.0,14.4,113.0,105.94,82.74
2018,3,10,14,45,0.0,107.0,1.95,14.4,107.0,100.18,78.19
2018,3,10,15,0,0.0,101.0,1.9,14.4,101.0,94.43,73.63
2018,3,10,15,15,0.0,91.5,1.9,14.4,91.5,85.34,66.26
2018,3,10,15,30,0.0,82.0,1.9,14.4,82.0,76.36,58.95
2018,3,10,15,45,3.0,90.0,1.5,14.3,91.0,85.89,67.22
2018,3,10,16,0,6.0,98.0,1.1,14.2,100.0,95.39,75.39
2018,3,10,16,15,9.5,105.0,1.05,14.15,108.0,104.12,82.85
2018,3,10,16,30,13.0,112.0,1.0,14.1,116.0,112.87,90.19
2018,3,10,16,45,6.5,87.0,0.9,14.0,89.0,85.11,66.82
2018,3,10,17,0,0.0,62.0,0.8,13.9,62.0,58.27,44.07
2018,3,10,17,15,0.0,46.5,0.9,13.8,46.5,43.49,31.22
2018,3,10,17,30,0.0,31.0,1.0,13.7,31.0,28.8,18.27
2018,3,10,17,45,0.0,19.5,1.05,13.6,19.5,18.1,7.27
2018,3,10,18,0,0.0,8.0,1.1,13.5,8.0,7.63,0.0
2018,3,10,18,15,0.0,4.0,1.1,13.45,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.5,2.3,10.55,5.5,0.0,0.0
2018,3,11,6,30,84.0,11.0,2.3,10.8,11.0,13.6,0.0
2018,3,11,6,45,235.0,22.0,2.3,11.05,42.0,46.22,0.0
2018,3,11,7,0,386.0,33.0,2.3,11.3,73.0,100.86,58.57
2018,3,11,7,15,376.5,39.0,2.2,11.55,96.0,130.68,89.75
2018,3,11,7,30,367.0,45.0,2.1,11.8,119.0,158.87,118.54
2018,3,11,7,45,197.5,76.5,2.05,12.0,117.5,150.12,118.69
2018,3,11,8,0,28.0,108.0,2.0,12.2,116.0,118.34,95.35
2018,3,11,8,15,68.0,134.5,1.9,12.55,159.5,165.61,135.12
2018,3,11,8,30,108.0,161.0,1.8,12.9,203.0,223.53,183.05
2018,3,11,8,45,143.5,181.5,1.7,13.25,245.0,271.35,221.91
2018,3,11,9,0,179.0,202.0,1.6,13.6,287.0,322.65,262.82
2018,3,11,9,15,203.0,220.5,1.55,13.9,325.0,367.26,297.55
2018,3,11,9,30,227.0,239.0,1.5,14.2,363.0,413.66,332.95
2018,3,11,9,45,224.5,258.5,1.45,14.45,388.5,442.72,353.84
2018,3,11,10,0,222.0,278.0,1.4,14.7,414.0,470.99,373.82
2018,3,11,10,15,229.0,293.0,1.45,15.15,439.5,501.28,395.46
2018,3,11,10,30,236.0,308.0,1.5,15.6,465.0,531.31,416.6
2018,3,11,10,45,239.0,319.5,1.55,16.0,483.5,553.5,431.81
2018,3,11,11,0,242.0,331.0,1.6,16.4,502.0,574.97,446.44
2018,3,11,11,15,258.5,336.5,1.65,16.75,523.5,614.84,474.59
2018,3,11,11,30,275.0,342.0,1.7,17.1,545.0,641.23,492.9
2018,3,11,11,45,363.5,319.0,1.7,17.45,590.5,704.01,539.04
2018,3,11,12,0,452.0,296.0,1.7,17.8,636.0,780.23,592.9
2018,3,11,12,15,468.5,290.5,1.7,18.0,643.5,792.12,600.27
2018,3,11,12,30,485.0,285.0,1.7,18.2,651.0,801.8,606.83
2018,3,11,12,45,563.0,250.0,1.65,18.4,671.5,836.2,631.79
2018,3,11,13,0,641.0,215.0,1.6,18.6,692.0,871.76,656.75
2018,3,11,13,15,728.5,175.0,1.55,18.75,707.0,901.75,675.91
2018,3,11,13,30,816.0,135.0,1.5,18.9,722.0,920.06,687.29
2018,3,11,13,45,790.5,138.5,1.4,19.0,693.0,882.89,661.47
2018,3,11,14,0,765.0,142.0,1.3,19.1,664.0,847.95,637.77
2018,3,11,14,15,791.5,125.0,1.3,19.1,644.5,824.72,623.48
2018,3,11,14,30,818.0,108.0,1.3,19.1,625.0,800.92,608.64
2018,3,11,14,45,830.0,96.5,1.25,19.15,595.5,766.99,586.08
2018,3,11,15,0,842.0,85.0,1.2,19.2,566.0,729.21,560.81
2018,3,11,15,15,803.5,87.5,1.2,19.2,519.0,668.45,519.61
2018,3,11,15,30,765.0,90.0,1.2,19.2,472.0,608.43,476.16
2018,3,11,15,45,741.0,84.5,1.5,18.7,425.5,549.67,435.16
2018,3,11,16,0,717.0,79.0,1.8,18.2,379.0,491.34,391.87
2018,3,11,16,15,648.0,80.0,1.9,17.7,325.5,419.56,335.05
2018,3,11,16,30,579.0,81.0,2.0,17.2,272.0,352.54,280.19
2018,3,11,16,45,479.0,77.0,2.05,16.7,217.0,274.76,215.57
2018,3,11,17,0,379.0,73.0,2.1,16.2,162.0,205.77,157.41
2018,3,11,17,15,322.5,59.5,2.05,15.75,122.0,152.55,111.12
2018,3,11,17,30,266.0,46.0,2.0,15.3,82.0,106.09,70.97
2018,3,11,17,45,182.5,31.5,1.95,14.85,51.5,61.96,32.5
2018,3,11,18,0,99.0,17.0,1.9,14.4,21.0,23.76,0.0
2018,3,11,18,15,49.5,8.5,1.85,14.2,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.0,3.9,13.5,5.5,0.0,0.0
2018,3,12,6,30,67.0,10.0,4.0,13.7,11.0,12.14,0.0
2018,3,12,6,45,197.5,23.5,4.15,13.9,41.5,44.79,0.0
2018,3,12,7,0,328.0,37.0,4.3,14.1,72.0,96.22,57.55
2018,3,12,7,15,326.0,36.0,4.2,14.35,87.0,117.02,79.9
2018,3,12,7,30,324.0,35.0,4.1,14.6,102.0,136.24,100.3
2018,3,12,7,45,163.0,41.0,4.0,14.85,75.0,104.5,80.34
2018,3,12,8,0,2.0,47.0,3.9,15.1,48.0,44.47,32.34
2018,3,12,8,15,3.0,72.5,4.0,15.45,74.0,68.98,53.09
2018,3,12,8,30,4.0,98.0,4.1,15.8,100.0,94.28,74.18
2018,3,12,8,45,6.0,125.5,4.2,16.2,128.5,122.49,97.39
2018,3,12,9,0,8.0,153.0,4.3,16.6,157.0,151.15,120.62
2018,3,12,9,15,13.0,175.5,4.5,16.8,182.5,177.13,141.57
2018,3,12,9,30,18.0,198.0,4.7,17.0,208.0,203.67,162.79
2018,3,12,9,45,29.0,219.5,4.9,17.2,237.0,242.96,194.27
2018,3,12,10,0,40.0,241.0,5.1,17.4,266.0,275.63,220.18
2018,3,12,10,15,155.0,261.5,5.25,17.45,364.5,405.34,325.82
2018,3,12,10,30,270.0,282.0,5.4,17.5,463.0,543.89,435.4
2018,3,12,10,45,327.0,285.0,5.55,17.55,512.5,606.05,483.64
2018,3,12,11,0,384.0,288.0,5.7,17.6,562.0,669.82,532.88
2018,3,12,11,15,600.0,211.5,5.8,17.6,651.0,814.01,646.21
2018,3,12,11,30,816.0,135.0,5.9,17.6,740.0,940.19,738.46
2018,3,12,11,45,716.0,133.5,5.95,17.6,669.5,852.47,673.71
2018,3,12,12,0,616.0,132.0,6.0,17.6,599.0,763.57,608.14
2018,3,12,12,15,338.5,199.0,6.05,17.55,455.5,565.61,454.27
2018,3,12,12,30,61.0,266.0,6.1,17.5,312.0,329.14,261.32
2018,3,12,12,45,68.5,277.0,6.15,17.5,328.5,347.95,276.85
2018,3,12,13,0,76.0,288.0,6.2,17.5,345.0,366.44,291.67
2018,3,12,13,15,52.0,277.5,6.2,17.45,316.0,331.44,263.42
2018,3,12,13,30,28.0,267.0,6.2,17.4,287.0,297.01,235.57
2018,3,12,13,45,16.5,226.0,6.2,17.35,237.5,232.44,184.18
2018,3,12,14,0,5.0,185.0,6.2,17.3,188.0,180.85,142.61
2018,3,12,14,15,2.5,154.5,6.15,17.3,156.0,148.46,116.55
2018,3,12,14,30,0.0,124.0,6.1,17.3,124.0,116.57,90.67
2018,3,12,14,45,40.5,149.5,6.05,17.25,173.0,178.85,143.26
2018,3,12,15,0,81.0,175.0,6.0,17.2,222.0,242.47,196.25
2018,3,12,15,15,78.0,159.5,6.0,17.2,202.0,220.15,178.25
2018,3,12,15,30,75.0,144.0,6.0,17.2,182.0,197.96,160.32
2018,3,12,15,45,63.0,113.5,5.9,16.9,143.5,154.68,124.82
2018,3,12,16,0,51.0,83.0,5.8,16.6,105.0,112.81,90.03
2018,3,12,16,15,53.5,83.5,5.8,16.35,104.0,111.76,89.14
2018,3,12,16,30,56.0,84.0,5.8,16.1,103.0,106.13,84.19
2018,3,12,16,45,28.0,64.5,5.8,15.9,74.0,72.72,55.87
2018,3,12,17,0,0.0,45.0,5.8,15.7,45.0,41.81,29.88
2018,3,12,17,15,0.0,33.5,5.85,15.55,33.5,31.1,20.58
2018,3,12,17,30,0.0,22.0,5.9,15.4,22.0,20.4,11.23
2018,3,12,17,45,0.0,14.0,5.95,15.25,14.0,12.97,4.02
2018,3,12,18,0,0.0,6.0,6.0,15.1,6.0,5.72,0.0
2018,3,12,18,15,0.0,3.0,5.8,15.05,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,14.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.3,14.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.85,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.75,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,14.65,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,14.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.85,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,14.05,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,14.0,2.0,1.91,0.0
2018,3,13,6,45,0.0,6.5,4.65,13.95,6.5,6.01,0.0
2018,3,13,7,0,0.0,11.0,4.6,13.9,11.0,10.18,2.58
2018,3,13,7,15,0.0,15.5,4.6,13.9,15.5,14.36,6.44
2018,3,13,7,30,0.0,20.0,4.6,13.9,20.0,18.54,10.18
2018,3,13,7,45,0.0,19.0,4.55,13.85,19.0,17.61,9.48
2018,3,13,8,0,0.0,18.0,4.5,13.8,18.0,16.68,8.71
2018,3,13,8,15,0.0,18.0,4.45,13.85,18.0,16.69,8.71
2018,3,13,8,30,0.0,18.0,4.4,13.9,18.0,16.7,8.68
2018,3,13,8,45,0.0,24.0,4.35,13.95,24.0,22.28,13.41
2018,3,13,9,0,0.0,30.0,4.3,14.0,30.0,27.86,18.11
2018,3,13,9,15,0.0,39.5,4.3,14.15,39.5,36.72,25.53
2018,3,13,9,30,0.0,49.0,4.3,14.3,49.0,45.58,32.91
2018,3,13,9,45,0.0,62.5,4.35,14.4,62.5,58.18,43.37
2018,3,13,10,0,0.0,76.0,4.4,14.5,76.0,70.81,53.77
2018,3,13,10,15,7.5,138.0,4.45,14.65,143.0,136.4,108.1
2018,3,13,10,30,15.0,200.0,4.5,14.8,210.0,204.4,163.37
2018,3,13,10,45,55.5,260.5,4.55,14.9,300.0,313.38,251.62
2018,3,13,11,0,96.0,321.0,4.6,15.0,390.0,417.68,333.97
2018,3,13,11,15,114.0,315.0,4.7,15.1,399.0,442.81,353.54
2018,3,13,11,30,132.0,309.0,4.8,15.2,408.0,455.29,363.68
2018,3,13,11,45,260.5,315.5,4.85,15.25,513.5,601.66,479.41
2018,3,13,12,0,389.0,322.0,4.9,15.3,619.0,735.65,582.25
2018,3,13,12,15,320.5,335.0,4.9,15.35,580.0,684.91,541.66
2018,3,13,12,30,252.0,348.0,4.9,15.4,541.0,632.5,500.4
2018,3,13,12,45,232.5,337.5,4.95,15.4,514.0,600.51,476.42
2018,3,13,13,0,213.0,327.0,5.0,15.4,487.0,553.83,441.23
2018,3,13,13,15,281.5,320.5,4.95,15.4,528.0,621.84,495.0
2018,3,13,13,30,350.0,314.0,4.9,15.4,569.0,672.61,534.94
2018,3,13,13,45,212.5,284.5,4.85,15.4,438.0,494.64,396.68
2018,3,13,14,0,75.0,255.0,4.8,15.4,307.0,324.03,259.97
2018,3,13,14,15,153.5,245.5,4.7,15.35,345.5,389.66,315.19
2018,3,13,14,30,232.0,236.0,4.6,15.3,384.0,449.14,364.12
2018,3,13,14,45,298.0,234.5,4.55,15.25,414.0,489.87,397.53
2018,3,13,15,0,364.0,233.0,4.5,15.2,444.0,524.52,425.79
2018,3,13,15,15,424.0,197.0,4.5,15.2,425.0,520.37,424.03
2018,3,13,15,30,484.0,161.0,4.5,15.2,406.0,500.08,409.44
2018,3,13,15,45,458.0,149.5,4.25,15.0,364.0,446.94,366.53
2018,3,13,16,0,432.0,138.0,4.0,14.8,322.0,395.26,324.18
2018,3,13,16,15,336.5,130.5,3.7,14.6,263.0,314.92,257.64
2018,3,13,16,30,241.0,123.0,3.4,14.4,204.0,238.55,193.86
2018,3,13,16,45,268.0,100.5,3.15,14.25,177.0,210.54,168.63
2018,3,13,17,0,295.0,78.0,2.9,14.1,150.0,183.65,142.85
2018,3,13,17,15,248.0,61.5,2.65,13.85,112.0,134.8,99.96
2018,3,13,17,30,201.0,45.0,2.4,13.6,74.0,91.63,62.51
2018,3,13,17,45,134.0,31.5,2.15,13.35,47.5,54.78,30.83
2018,3,13,18,0,67.0,18.0,1.9,13.1,21.0,22.68,0.0
2018,3,13,18,15,33.5,9.0,1.9,13.0,10.5,8.58,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
