Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,22,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,1.0,12.8,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,1.0,12.9,9.0,8.58,0.0
2018,4,23,5,45,91.0,27.0,0.95,13.05,35.5,22.07,0.0
2018,4,23,6,0,161.0,45.0,0.9,13.2,62.0,39.65,24.49
2018,4,23,6,15,237.5,57.0,0.8,13.4,98.0,68.93,43.17
2018,4,23,6,30,314.0,69.0,0.7,13.6,134.0,108.08,71.81
2018,4,23,6,45,331.0,84.5,0.65,13.85,170.5,147.82,105.85
2018,4,23,7,0,348.0,100.0,0.6,14.1,207.0,189.58,142.37
2018,4,23,7,15,338.0,120.5,0.5,14.35,240.5,229.23,177.39
2018,4,23,7,30,328.0,141.0,0.4,14.6,274.0,264.3,207.46
2018,4,23,7,45,262.0,175.0,0.3,14.85,290.0,288.82,228.08
2018,4,23,8,0,196.0,209.0,0.2,15.1,306.0,301.67,237.95
2018,4,23,8,15,250.0,220.5,0.25,15.4,357.5,359.39,282.63
2018,4,23,8,30,304.0,232.0,0.3,15.7,409.0,418.29,327.04
2018,4,23,8,45,353.0,241.5,0.35,15.95,463.0,476.72,370.28
2018,4,23,9,0,402.0,251.0,0.4,16.2,517.0,545.81,420.15
2018,4,23,9,15,470.5,246.0,0.45,16.6,576.0,612.27,467.34
2018,4,23,9,30,539.0,241.0,0.5,17.0,635.0,682.89,516.35
2018,4,23,9,45,658.5,203.5,0.5,17.4,708.0,769.71,575.71
2018,4,23,10,0,778.0,166.0,0.5,17.8,781.0,855.14,629.97
2018,4,23,10,15,814.5,155.5,0.5,18.15,820.0,902.55,657.45
2018,4,23,10,30,851.0,145.0,0.5,18.5,859.0,948.78,684.28
2018,4,23,10,45,855.5,147.5,0.5,18.85,880.5,976.86,699.42
2018,4,23,11,0,860.0,150.0,0.5,19.2,902.0,1001.76,712.81
2018,4,23,11,15,750.5,208.0,0.6,19.35,872.0,974.67,697.02
2018,4,23,11,30,641.0,266.0,0.7,19.5,842.0,935.34,673.35
2018,4,23,11,45,473.5,345.0,0.85,19.65,772.0,852.04,617.99
2018,4,23,12,0,306.0,424.0,1.0,19.8,702.0,757.15,553.3
2018,4,23,12,15,309.0,420.5,1.15,19.85,700.5,756.6,555.87
2018,4,23,12,30,312.0,417.0,1.3,19.9,699.0,754.48,556.2
2018,4,23,12,45,365.5,395.5,1.45,19.95,723.0,782.28,578.24
2018,4,23,13,0,419.0,374.0,1.6,20.0,747.0,816.99,604.32
2018,4,23,13,15,333.5,395.0,1.75,19.85,688.0,738.79,550.8
2018,4,23,13,30,248.0,416.0,1.9,19.7,629.0,671.65,504.2
2018,4,23,13,45,324.0,375.5,2.05,19.55,645.5,692.69,523.77
2018,4,23,14,0,400.0,335.0,2.2,19.4,662.0,717.42,544.92
2018,4,23,14,15,407.0,321.5,2.35,19.2,643.5,695.36,531.3
2018,4,23,14,30,414.0,308.0,2.5,19.0,625.0,671.33,516.35
2018,4,23,14,45,374.0,304.0,2.65,18.8,579.5,610.19,473.2
2018,4,23,15,0,334.0,300.0,2.8,18.6,534.0,558.97,436.42
2018,4,23,15,15,294.5,287.5,2.8,18.6,484.5,501.87,393.86
2018,4,23,15,30,255.0,275.0,2.8,18.6,435.0,447.56,352.75
2018,4,23,15,45,235.0,255.0,3.0,18.05,393.5,395.44,314.08
2018,4,23,16,0,215.0,235.0,3.2,17.5,352.0,350.98,280.28
2018,4,23,16,15,206.0,205.5,3.25,17.15,309.0,304.58,243.93
2018,4,23,16,30,197.0,176.0,3.3,16.8,266.0,259.09,207.43
2018,4,23,16,45,288.5,146.5,3.4,16.45,260.5,256.48,203.8
2018,4,23,17,0,380.0,117.0,3.5,16.1,255.0,242.29,188.53
2018,4,23,17,15,396.5,97.0,3.5,15.7,220.5,202.49,152.2
2018,4,23,17,30,413.0,77.0,3.5,15.3,186.0,160.54,113.46
2018,4,23,17,45,306.0,64.5,3.5,14.9,135.5,105.3,69.71
2018,4,23,18,0,199.0,52.0,3.5,14.5,85.0,63.26,39.5
2018,4,23,18,15,138.0,37.5,3.4,14.25,56.5,34.92,20.49
2018,4,23,18,30,77.0,23.0,3.3,14.0,28.0,19.1,2.64
2018,4,23,18,45,42.0,13.0,3.2,13.75,15.5,12.39,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.45,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.91,0.0
2018,4,24,5,45,0.0,7.5,2.15,11.65,7.5,6.94,0.0
2018,4,24,6,0,0.0,13.0,2.2,11.8,13.0,12.04,4.15
2018,4,24,6,15,0.0,21.0,2.15,11.9,21.0,19.47,10.88
2018,4,24,6,30,0.0,29.0,2.1,12.0,29.0,26.9,17.5
2018,4,24,6,45,0.0,38.5,2.05,12.05,38.5,35.74,25.26
2018,4,24,7,0,0.0,48.0,2.0,12.1,48.0,44.6,32.93
2018,4,24,7,15,0.0,57.5,1.95,12.2,57.5,53.46,40.48
2018,4,24,7,30,0.0,67.0,1.9,12.3,67.0,62.33,47.92
2018,4,24,7,45,0.0,86.5,1.9,12.4,86.5,80.57,63.2
2018,4,24,8,0,0.0,106.0,1.9,12.5,106.0,98.89,78.34
2018,4,24,8,15,1.5,133.0,1.9,12.6,134.0,125.25,99.97
2018,4,24,8,30,3.0,160.0,1.9,12.7,162.0,151.93,121.58
2018,4,24,8,45,7.0,187.5,1.95,12.8,192.0,181.06,144.98
2018,4,24,9,0,11.0,215.0,2.0,12.9,222.0,210.73,168.55
2018,4,24,9,15,18.5,247.0,2.05,13.0,260.0,247.9,197.93
2018,4,24,9,30,26.0,279.0,2.1,13.1,298.0,292.95,233.12
2018,4,24,9,45,29.0,296.5,2.2,13.25,318.5,314.52,249.43
2018,4,24,10,0,32.0,314.0,2.3,13.4,339.0,336.3,265.92
2018,4,24,10,15,44.0,343.5,2.35,13.5,379.5,378.57,298.34
2018,4,24,10,30,56.0,373.0,2.4,13.6,420.0,421.62,330.88
2018,4,24,10,45,65.0,388.0,2.5,13.65,444.0,447.42,350.27
2018,4,24,11,0,74.0,403.0,2.6,13.7,468.0,473.41,369.8
2018,4,24,11,15,107.0,422.5,2.65,13.75,518.0,527.72,411.11
2018,4,24,11,30,140.0,442.0,2.7,13.8,568.0,594.2,460.52
2018,4,24,11,45,177.0,447.0,2.75,13.85,607.5,638.15,493.3
2018,4,24,12,0,214.0,452.0,2.8,13.9,647.0,681.65,525.61
2018,4,24,12,15,227.0,449.0,2.9,13.95,655.5,691.66,533.3
2018,4,24,12,30,240.0,446.0,3.0,14.0,664.0,700.47,540.43
2018,4,24,12,45,314.5,414.0,3.1,14.0,696.5,750.27,579.24
2018,4,24,13,0,389.0,382.0,3.2,14.0,729.0,785.65,607.44
2018,4,24,13,15,445.5,352.0,3.35,14.0,742.0,811.9,628.71
2018,4,24,13,30,502.0,322.0,3.5,14.0,755.0,824.7,640.69
2018,4,24,13,45,581.5,275.0,3.6,14.0,763.0,836.65,652.79
2018,4,24,14,0,661.0,228.0,3.7,14.0,771.0,845.62,662.61
2018,4,24,14,15,771.0,172.0,3.75,13.9,781.5,861.22,675.78
2018,4,24,14,30,881.0,116.0,3.8,13.8,792.0,858.67,675.47
2018,4,24,14,45,861.0,117.0,3.8,13.75,751.0,814.49,644.85
2018,4,24,15,0,841.0,118.0,3.8,13.7,710.0,764.16,609.66
2018,4,24,15,15,811.0,119.0,3.8,13.7,661.0,705.8,567.46
2018,4,24,15,30,781.0,120.0,3.8,13.7,612.0,647.75,523.04
2018,4,24,15,45,769.5,114.0,3.75,13.5,567.5,594.63,481.84
2018,4,24,16,0,758.0,108.0,3.7,13.3,523.0,540.91,438.9
2018,4,24,16,15,726.0,104.0,3.65,13.15,471.0,478.03,387.33
2018,4,24,16,30,694.0,100.0,3.6,13.0,419.0,417.21,335.98
2018,4,24,16,45,517.0,113.0,3.55,12.85,334.5,316.35,252.55
2018,4,24,17,0,340.0,126.0,3.5,12.7,250.0,237.44,187.58
2018,4,24,17,15,291.5,107.0,3.5,12.55,201.5,181.58,139.77
2018,4,24,17,30,243.0,88.0,3.5,12.4,153.0,134.06,99.18
2018,4,24,17,45,178.5,74.0,3.45,12.25,116.0,94.72,67.21
2018,4,24,18,0,114.0,60.0,3.4,12.1,79.0,63.67,43.64
2018,4,24,18,15,67.0,41.5,3.3,12.0,51.5,37.51,24.01
2018,4,24,18,30,20.0,23.0,3.2,11.9,24.0,20.64,4.96
2018,4,24,18,45,17.5,14.0,3.1,11.75,14.0,13.34,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.55,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.6,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.7,6.0,5.72,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.8,12.0,11.27,0.0
2018,4,25,6,0,0.0,18.0,2.8,9.9,18.0,16.69,8.11
2018,4,25,6,15,0.0,29.0,2.7,9.95,29.0,26.91,17.37
2018,4,25,6,30,0.0,40.0,2.6,10.0,40.0,37.15,26.52
2018,4,25,6,45,0.0,54.5,2.45,10.0,54.5,50.67,38.41
2018,4,25,7,0,0.0,69.0,2.3,10.0,69.0,64.15,50.11
2018,4,25,7,15,0.0,81.5,2.2,10.15,81.5,75.82,60.04
2018,4,25,7,30,0.0,94.0,2.1,10.3,94.0,87.54,69.85
2018,4,25,7,45,0.0,113.0,1.95,10.5,113.0,105.41,84.7
2018,4,25,8,0,0.0,132.0,1.8,10.7,132.0,123.38,99.4
2018,4,25,8,15,5.5,161.0,1.8,10.9,164.0,154.0,124.48
2018,4,25,8,30,11.0,190.0,1.8,11.1,196.0,185.4,149.84
2018,4,25,8,45,24.5,229.0,1.75,11.35,244.5,232.42,187.58
2018,4,25,9,0,38.0,268.0,1.7,11.6,293.0,287.03,230.58
2018,4,25,9,15,41.5,287.5,1.8,11.85,316.5,311.36,249.01
2018,4,25,9,30,45.0,307.0,1.9,12.1,340.0,335.98,267.65
2018,4,25,9,45,60.5,334.5,1.95,12.35,381.0,378.92,300.54
2018,4,25,10,0,76.0,362.0,2.0,12.6,422.0,423.0,333.79
2018,4,25,10,15,117.0,385.5,2.1,12.8,482.0,496.27,389.53
2018,4,25,10,30,158.0,409.0,2.2,13.0,542.0,562.63,439.07
2018,4,25,10,45,209.5,415.0,2.3,13.2,596.5,622.38,483.66
2018,4,25,11,0,261.0,421.0,2.4,13.4,651.0,694.19,536.15
2018,4,25,11,15,368.0,383.5,2.55,13.5,713.0,765.69,590.6
2018,4,25,11,30,475.0,346.0,2.7,13.6,775.0,849.11,652.4
2018,4,25,11,45,653.5,256.0,2.8,13.7,850.5,942.98,722.9
2018,4,25,12,0,832.0,166.0,2.9,13.8,926.0,1026.54,779.72
2018,4,25,12,15,867.0,145.5,3.05,13.8,936.0,1031.15,783.39
2018,4,25,12,30,902.0,125.0,3.2,13.8,946.0,1041.99,792.15
2018,4,25,12,45,902.0,123.5,3.3,13.85,937.0,1033.19,787.06
2018,4,25,13,0,902.0,122.0,3.4,13.9,928.0,1020.75,779.74
2018,4,25,13,15,897.0,122.0,3.5,13.85,910.5,1001.4,768.03
2018,4,25,13,30,892.0,122.0,3.6,13.8,893.0,978.69,754.03
2018,4,25,13,45,885.0,120.5,3.65,13.75,867.5,949.35,735.03
2018,4,25,14,0,878.0,119.0,3.7,13.7,842.0,917.03,713.88
2018,4,25,14,15,868.0,118.5,3.8,13.6,810.5,880.34,689.88
2018,4,25,14,30,858.0,118.0,3.9,13.5,779.0,841.21,663.88
2018,4,25,14,45,844.0,117.0,3.95,13.4,740.5,800.59,636.24
2018,4,25,15,0,830.0,116.0,4.0,13.3,702.0,753.41,603.4
2018,4,25,15,15,814.5,113.5,4.0,13.3,659.0,702.23,566.5
2018,4,25,15,30,799.0,111.0,4.0,13.3,616.0,650.09,526.51
2018,4,25,15,45,774.5,109.0,4.1,13.1,568.0,592.31,481.7
2018,4,25,16,0,750.0,107.0,4.2,12.9,520.0,535.12,436.12
2018,4,25,16,15,718.5,104.0,4.15,12.8,469.0,474.0,385.49
2018,4,25,16,30,687.0,101.0,4.1,12.7,418.0,414.87,335.13
2018,4,25,16,45,644.5,96.5,4.1,12.55,365.5,352.29,280.95
2018,4,25,17,0,602.0,92.0,4.1,12.4,313.0,293.67,228.96
2018,4,25,17,15,537.5,86.0,4.05,12.2,260.0,231.93,174.53
2018,4,25,17,30,473.0,80.0,4.0,12.0,207.0,177.54,126.88
2018,4,25,17,45,326.0,71.0,4.0,11.85,149.5,114.13,77.2
2018,4,25,18,0,179.0,62.0,4.0,11.7,92.0,70.58,46.97
2018,4,25,18,15,106.5,44.0,3.9,11.6,60.0,39.5,25.13
2018,4,25,18,30,34.0,26.0,3.8,11.5,28.0,22.3,7.2
2018,4,25,18,45,21.5,14.5,3.7,11.45,15.5,13.82,0.0
2018,4,25,19,0,9.0,3.0,3.6,11.4,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,3.5,11.35,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,3.1,9.9,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,3.2,10.0,7.0,6.67,0.0
2018,4,26,5,45,6.5,13.0,3.3,10.1,13.0,12.22,1.21
2018,4,26,6,0,0.0,19.0,3.4,10.2,19.0,17.62,8.94
2018,4,26,6,15,0.0,30.5,3.35,10.25,30.5,28.31,18.56
2018,4,26,6,30,0.0,42.0,3.3,10.3,42.0,39.02,28.1
2018,4,26,6,45,0.0,56.0,3.3,10.4,56.0,52.07,39.56
2018,4,26,7,0,0.0,70.0,3.3,10.5,70.0,65.07,50.8
2018,4,26,7,15,0.0,74.0,3.3,10.65,74.0,68.85,53.94
2018,4,26,7,30,0.0,78.0,3.3,10.8,78.0,72.61,56.97
2018,4,26,7,45,0.0,84.0,3.3,10.9,84.0,78.22,61.55
2018,4,26,8,0,0.0,90.0,3.3,11.0,90.0,83.85,66.08
2018,4,26,8,15,1.0,122.0,3.3,11.2,122.5,114.54,91.64
2018,4,26,8,30,2.0,154.0,3.3,11.4,155.0,145.56,117.08
2018,4,26,8,45,5.5,182.0,3.35,11.6,185.5,174.73,140.72
2018,4,26,9,0,9.0,210.0,3.4,11.8,216.0,204.4,164.52
2018,4,26,9,15,12.0,229.5,3.45,12.0,238.0,225.95,181.49
2018,4,26,9,30,15.0,249.0,3.5,12.2,260.0,247.8,198.6
2018,4,26,9,45,17.5,266.5,3.55,12.35,280.0,267.57,213.96
2018,4,26,10,0,20.0,284.0,3.6,12.5,300.0,287.53,229.38
2018,4,26,10,15,35.5,322.5,3.7,12.65,352.0,349.12,277.85
2018,4,26,10,30,51.0,361.0,3.8,12.8,404.0,404.16,320.43
2018,4,26,10,45,66.0,388.0,3.9,12.9,445.0,447.81,353.9
2018,4,26,11,0,81.0,415.0,4.0,13.0,486.0,492.02,387.53
2018,4,26,11,15,135.5,428.5,4.1,13.1,550.0,572.57,449.65
2018,4,26,11,30,190.0,442.0,4.2,13.2,614.0,643.13,503.44
2018,4,26,11,45,311.0,405.5,4.3,13.25,689.0,739.84,578.53
2018,4,26,12,0,432.0,369.0,4.4,13.3,764.0,835.61,651.41
2018,4,26,12,15,599.0,286.0,4.45,13.35,833.0,920.76,717.52
2018,4,26,12,30,766.0,203.0,4.5,13.4,902.0,1000.78,775.85
2018,4,26,12,45,689.0,242.0,4.55,13.4,865.5,958.05,745.87
2018,4,26,13,0,612.0,281.0,4.6,13.4,829.0,912.36,712.55
2018,4,26,13,15,544.0,309.5,4.65,13.45,790.0,862.91,675.88
2018,4,26,13,30,476.0,338.0,4.7,13.5,751.0,815.11,639.96
2018,4,26,13,45,562.0,286.5,4.75,13.5,760.5,829.34,654.35
2018,4,26,14,0,648.0,235.0,4.8,13.5,770.0,839.91,665.54
2018,4,26,14,15,765.0,172.5,4.8,13.5,780.5,855.52,678.83
2018,4,26,14,30,882.0,110.0,4.8,13.5,791.0,852.53,677.67
2018,4,26,14,45,850.0,117.0,4.8,13.5,747.0,804.92,643.81
2018,4,26,15,0,818.0,124.0,4.8,13.5,703.0,752.3,606.08
2018,4,26,15,15,674.5,161.5,4.8,13.5,619.5,653.34,529.63
2018,4,26,15,30,531.0,199.0,4.8,13.5,536.0,559.22,454.66
2018,4,26,15,45,517.0,184.5,4.8,13.35,492.0,507.89,414.55
2018,4,26,16,0,503.0,170.0,4.8,13.2,448.0,456.81,373.49
2018,4,26,16,15,621.0,130.0,4.8,13.1,440.5,450.6,367.63
2018,4,26,16,30,739.0,90.0,4.8,13.0,433.0,427.49,345.87
2018,4,26,16,45,703.0,85.5,4.8,12.9,380.5,364.07,290.24
2018,4,26,17,0,667.0,81.0,4.8,12.8,328.0,304.34,236.57
2018,4,26,17,15,543.0,82.5,4.8,12.65,263.0,230.0,172.79
2018,4,26,17,30,419.0,84.0,4.8,12.5,198.0,168.21,121.14
2018,4,26,17,45,265.0,73.0,4.8,12.35,139.5,106.88,73.73
2018,4,26,18,0,111.0,62.0,4.8,12.2,81.0,65.17,45.08
2018,4,26,18,15,79.0,44.0,4.7,12.05,55.0,39.92,25.94
2018,4,26,18,30,47.0,26.0,4.6,11.9,29.0,22.38,8.35
2018,4,26,18,45,33.5,15.5,4.5,11.8,16.5,14.77,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.7,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.65,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,9.5,5.5,2.2,13.05,6.0,0.0,0.0
2018,4,27,5,30,19.0,11.0,2.2,13.3,12.0,10.48,0.0
2018,4,27,5,45,135.5,27.5,2.25,13.6,43.5,21.69,7.89
2018,4,27,6,0,252.0,44.0,2.3,13.9,75.0,41.65,24.54
2018,4,27,6,15,297.0,54.5,2.3,14.05,108.0,73.39,44.36
2018,4,27,6,30,342.0,65.0,2.3,14.2,141.0,110.48,72.8
2018,4,27,6,45,258.0,92.5,2.35,14.4,158.5,140.81,103.45
2018,4,27,7,0,174.0,120.0,2.4,14.6,176.0,160.02,124.23
2018,4,27,7,15,188.5,139.5,2.35,14.7,210.0,194.97,154.23
2018,4,27,7,30,203.0,159.0,2.3,14.8,244.0,234.11,187.22
2018,4,27,7,45,215.0,182.5,2.25,14.9,283.0,275.64,221.53
2018,4,27,8,0,227.0,206.0,2.2,15.0,322.0,318.39,256.06
2018,4,27,8,15,214.5,229.5,2.2,15.1,347.5,344.06,276.31
2018,4,27,8,30,202.0,253.0,2.2,15.2,373.0,371.97,297.75
2018,4,27,8,45,277.5,250.5,2.15,15.35,429.5,436.21,348.17
2018,4,27,9,0,353.0,248.0,2.1,15.5,486.0,501.64,398.52
2018,4,27,9,15,585.0,189.5,2.15,15.6,612.0,645.03,509.23
2018,4,27,9,30,817.0,131.0,2.2,15.7,738.0,792.34,616.44
2018,4,27,9,45,834.0,131.0,2.25,15.85,775.5,838.4,646.3
2018,4,27,10,0,851.0,131.0,2.3,16.0,813.0,882.81,675.64
2018,4,27,10,15,840.5,141.5,2.4,16.05,835.0,911.68,694.82
2018,4,27,10,30,830.0,152.0,2.5,16.1,857.0,936.8,711.59
2018,4,27,10,45,850.5,146.5,2.55,16.2,884.0,970.92,733.9
2018,4,27,11,0,871.0,141.0,2.6,16.3,911.0,994.45,748.95
2018,4,27,11,15,873.5,142.0,2.65,16.35,924.5,1012.04,760.31
2018,4,27,11,30,876.0,143.0,2.7,16.4,938.0,1026.2,769.54
2018,4,27,11,45,876.5,144.0,2.75,16.45,944.0,1034.87,775.25
2018,4,27,12,0,877.0,145.0,2.8,16.5,950.0,1039.98,778.78
2018,4,27,12,15,875.5,146.0,2.85,16.55,948.0,1039.5,778.75
2018,4,27,12,30,874.0,147.0,2.9,16.6,946.0,1035.46,776.53
2018,4,27,12,45,870.0,148.0,3.0,16.6,936.5,1025.39,771.04
2018,4,27,13,0,866.0,149.0,3.1,16.6,927.0,1011.89,763.34
2018,4,27,13,15,861.5,148.0,3.2,16.6,909.0,992.55,751.73
2018,4,27,13,30,857.0,147.0,3.3,16.6,891.0,977.92,743.38
2018,4,27,13,45,850.0,145.5,3.4,16.55,866.0,948.88,725.21
2018,4,27,14,0,843.0,144.0,3.5,16.5,841.0,916.96,705.0
2018,4,27,14,15,834.0,142.0,3.6,16.45,810.0,880.06,681.11
2018,4,27,14,30,825.0,140.0,3.7,16.4,779.0,840.78,655.27
2018,4,27,14,45,813.0,137.5,3.8,16.3,741.5,796.44,625.56
2018,4,27,15,0,801.0,135.0,3.9,16.2,704.0,750.39,594.18
2018,4,27,15,15,723.5,152.0,3.9,16.2,642.0,677.89,539.87
2018,4,27,15,30,646.0,169.0,3.9,16.2,580.0,608.09,486.16
2018,4,27,15,45,655.5,152.5,4.05,16.0,542.5,563.51,452.73
2018,4,27,16,0,665.0,136.0,4.2,15.8,505.0,516.42,416.02
2018,4,27,16,15,667.0,123.5,4.25,15.6,464.0,467.13,375.93
2018,4,27,16,30,669.0,111.0,4.3,15.4,423.0,416.38,333.17
2018,4,27,16,45,631.5,104.5,4.4,15.25,371.0,354.79,280.5
2018,4,27,17,0,594.0,98.0,4.5,15.1,319.0,296.65,229.49
2018,4,27,17,15,542.5,90.0,4.5,14.85,268.0,237.02,177.04
2018,4,27,17,30,491.0,82.0,4.5,14.6,217.0,183.18,129.81
2018,4,27,17,45,418.5,72.0,4.5,14.4,169.5,128.77,84.74
2018,4,27,18,0,346.0,62.0,4.5,14.2,122.0,84.76,51.79
2018,4,27,18,15,243.5,47.5,4.35,14.0,83.0,44.89,27.1
2018,4,27,18,30,141.0,33.0,4.2,13.8,44.0,26.22,11.69
2018,4,27,18,45,76.5,19.0,4.05,13.6,24.5,18.11,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,5,15,36.0,8.5,3.15,13.2,9.5,0.0,0.0
2018,4,28,5,30,72.0,17.0,3.3,13.4,19.0,16.2,0.0
2018,4,28,5,45,175.0,32.0,3.4,13.65,50.5,25.38,11.51
2018,4,28,6,0,278.0,47.0,3.5,13.9,82.0,45.29,26.93
2018,4,28,6,15,204.5,55.5,3.6,14.0,88.0,66.72,42.42
2018,4,28,6,30,131.0,64.0,3.7,14.1,94.0,78.59,55.4
2018,4,28,6,45,77.0,90.0,3.75,14.25,108.5,100.22,76.72
2018,4,28,7,0,23.0,116.0,3.8,14.4,123.0,114.29,90.87
2018,4,28,7,15,64.5,143.0,3.8,14.55,169.0,155.42,124.44
2018,4,28,7,30,106.0,170.0,3.8,14.7,215.0,204.22,164.46
2018,4,28,7,45,116.0,194.0,3.85,14.8,249.0,239.17,193.2
2018,4,28,8,0,126.0,218.0,3.9,14.9,283.0,275.28,222.49
2018,4,28,8,15,92.5,225.0,3.9,15.05,275.0,267.22,215.49
2018,4,28,8,30,59.0,232.0,3.9,15.2,267.0,259.05,208.06
2018,4,28,8,45,57.5,253.5,3.9,15.3,290.0,282.71,226.43
2018,4,28,9,0,56.0,275.0,3.9,15.4,313.0,306.22,244.39
2018,4,28,9,15,139.0,307.5,3.95,15.5,409.0,411.02,327.8
2018,4,28,9,30,222.0,340.0,4.0,15.6,505.0,516.4,409.54
2018,4,28,9,45,289.0,341.5,4.05,15.7,567.0,591.33,466.62
2018,4,28,10,0,356.0,343.0,4.1,15.8,629.0,662.42,520.18
2018,4,28,10,15,266.0,371.5,4.1,15.85,589.5,623.62,487.9
2018,4,28,10,30,176.0,400.0,4.1,15.9,550.0,568.94,444.15
2018,4,28,10,45,139.0,413.5,4.15,15.95,533.5,553.01,430.84
2018,4,28,11,0,102.0,427.0,4.2,16.0,517.0,524.14,407.77
2018,4,28,11,15,128.5,435.5,4.2,16.0,551.0,572.15,444.15
2018,4,28,11,30,155.0,444.0,4.2,16.0,585.0,609.53,472.16
2018,4,28,11,45,224.5,442.0,4.2,16.05,647.5,678.88,524.78
2018,4,28,12,0,294.0,440.0,4.2,16.1,710.0,759.16,584.11
2018,4,28,12,15,340.5,419.5,4.3,16.05,732.0,784.71,604.19
2018,4,28,12,30,387.0,399.0,4.4,16.0,754.0,808.37,623.38
2018,4,28,12,45,324.5,411.0,4.45,16.0,706.5,754.93,583.46
2018,4,28,13,0,262.0,423.0,4.5,16.0,659.0,701.15,543.25
2018,4,28,13,15,197.0,425.0,4.55,16.0,600.5,624.62,486.0
2018,4,28,13,30,132.0,427.0,4.6,16.0,542.0,560.25,436.78
2018,4,28,13,45,142.5,414.0,4.65,15.95,535.0,552.35,432.2
2018,4,28,14,0,153.0,401.0,4.7,15.9,528.0,543.33,426.54
2018,4,28,14,15,196.0,380.5,4.75,15.8,537.0,553.57,436.57
2018,4,28,14,30,239.0,360.0,4.8,15.7,546.0,560.36,443.83
2018,4,28,14,45,348.0,308.0,4.85,15.65,564.0,591.34,471.15
2018,4,28,15,0,457.0,256.0,4.9,15.6,582.0,612.17,490.19
2018,4,28,15,15,503.0,226.0,4.9,15.6,564.5,592.53,476.4
2018,4,28,15,30,549.0,196.0,4.9,15.6,547.0,567.34,457.96
2018,4,28,15,45,603.0,161.5,5.0,15.35,520.0,540.04,437.85
2018,4,28,16,0,657.0,127.0,5.1,15.1,493.0,502.68,408.7
2018,4,28,16,15,695.5,107.5,5.15,14.95,462.5,465.27,377.37
2018,4,28,16,30,734.0,88.0,5.2,14.8,432.0,422.98,340.43
2018,4,28,16,45,700.5,85.0,5.2,14.65,382.0,362.38,287.37
2018,4,28,17,0,667.0,82.0,5.2,14.5,332.0,305.21,236.03
2018,4,28,17,15,590.5,79.0,5.15,14.35,275.0,239.45,178.23
2018,4,28,17,30,514.0,76.0,5.1,14.2,218.0,182.32,128.55
2018,4,28,17,45,416.0,66.0,5.1,14.0,165.0,123.0,80.23
2018,4,28,18,0,318.0,56.0,5.1,13.8,112.0,77.11,46.62
2018,4,28,18,15,256.5,44.5,4.95,13.65,80.0,42.77,25.19
2018,4,28,18,30,195.0,33.0,4.8,13.5,48.0,26.19,12.55
2018,4,28,18,45,109.0,19.5,4.65,13.35,26.5,18.59,0.0
2018,4,28,19,0,23.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.45,13.1,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,5.5,4.0,4.4,12.85,4.0,0.0,0.0
2018,4,29,5,30,11.0,8.0,4.6,13.0,8.0,7.63,0.0
2018,4,29,5,45,5.5,15.5,4.8,13.15,15.5,14.57,4.8
2018,4,29,6,0,0.0,23.0,5.0,13.3,23.0,21.34,12.01
2018,4,29,6,15,101.5,43.5,5.05,13.4,67.0,48.11,31.0
2018,4,29,6,30,203.0,64.0,5.1,13.5,111.0,89.58,61.71
2018,4,29,6,45,195.5,78.5,5.2,13.55,133.0,115.36,85.19
2018,4,29,7,0,188.0,93.0,5.3,13.6,155.0,140.23,108.22
2018,4,29,7,15,214.0,108.5,5.3,13.7,190.5,176.25,139.58
2018,4,29,7,30,240.0,124.0,5.3,13.8,226.0,215.25,173.34
2018,4,29,7,45,176.5,125.5,5.35,13.85,205.5,203.23,165.01
2018,4,29,8,0,113.0,127.0,5.4,13.9,185.0,180.65,146.78
2018,4,29,8,15,59.5,155.5,5.4,14.0,186.5,181.41,146.85
2018,4,29,8,30,6.0,184.0,5.4,14.1,188.0,176.44,141.44
2018,4,29,8,45,7.5,196.0,5.4,14.2,201.0,189.31,151.56
2018,4,29,9,0,9.0,208.0,5.4,14.3,214.0,202.33,161.73
2018,4,29,9,15,7.0,197.5,5.4,14.45,202.5,191.26,152.24
2018,4,29,9,30,5.0,187.0,5.4,14.6,191.0,180.0,142.68
2018,4,29,9,45,20.0,242.0,5.45,14.75,258.0,245.67,195.7
2018,4,29,10,0,35.0,297.0,5.5,14.9,325.0,320.79,255.25
2018,4,29,10,15,71.5,352.0,5.5,15.0,412.0,410.72,326.15
2018,4,29,10,30,108.0,407.0,5.5,15.1,499.0,503.22,397.59
2018,4,29,10,45,283.0,363.5,5.55,15.15,613.0,647.54,512.46
2018,4,29,11,0,458.0,320.0,5.6,15.2,727.0,789.01,622.01
2018,4,29,11,15,566.5,285.5,5.65,15.25,797.0,870.59,683.95
2018,4,29,11,30,675.0,251.0,5.7,15.3,867.0,951.81,744.83
2018,4,29,11,45,662.0,261.5,5.7,15.35,868.5,955.33,746.22
2018,4,29,12,0,649.0,272.0,5.7,15.4,870.0,955.71,745.7
2018,4,29,12,15,700.0,240.5,5.7,15.4,884.5,975.14,760.41
2018,4,29,12,30,751.0,209.0,5.7,15.4,899.0,990.51,771.39
2018,4,29,12,45,824.0,165.5,5.7,15.45,915.0,1005.94,782.39
2018,4,29,13,0,897.0,122.0,5.7,15.5,931.0,1014.12,788.35
2018,4,29,13,15,894.0,120.5,5.7,15.5,914.0,995.2,775.38
2018,4,29,13,30,891.0,119.0,5.7,15.5,897.0,972.88,760.2
2018,4,29,13,45,886.5,117.0,5.7,15.5,872.5,945.37,741.34
2018,4,29,14,0,882.0,115.0,5.7,15.5,848.0,914.76,720.24
2018,4,29,14,15,875.0,113.5,5.75,15.45,817.5,879.57,696.14
2018,4,29,14,30,868.0,112.0,5.8,15.4,787.0,841.75,669.96
2018,4,29,14,45,858.0,109.5,5.85,15.35,750.0,798.11,639.2
2018,4,29,15,0,848.0,107.0,5.9,15.3,713.0,752.5,606.65
2018,4,29,15,15,833.5,104.5,5.9,15.3,670.0,704.85,571.88
2018,4,29,15,30,819.0,102.0,5.9,15.3,627.0,652.72,531.26
2018,4,29,15,45,802.0,98.5,6.1,15.1,580.5,597.23,487.76
2018,4,29,16,0,785.0,95.0,6.3,14.9,534.0,541.51,442.69
2018,4,29,16,15,762.0,91.0,6.3,14.75,484.5,482.31,393.02
2018,4,29,16,30,739.0,87.0,6.3,14.6,435.0,424.11,342.78
2018,4,29,16,45,706.5,82.5,6.3,14.45,383.5,362.14,288.23
2018,4,29,17,0,674.0,78.0,6.3,14.3,332.0,303.57,235.34
2018,4,29,17,15,525.0,83.5,6.25,14.05,263.0,225.97,169.57
2018,4,29,17,30,376.0,89.0,6.2,13.8,194.0,163.72,118.74
2018,4,29,17,45,276.5,75.5,6.15,13.6,144.0,110.8,76.32
2018,4,29,18,0,177.0,62.0,6.1,13.4,94.0,70.55,46.85
2018,4,29,18,15,175.5,46.0,6.0,13.25,69.0,43.18,26.97
2018,4,29,18,30,174.0,30.0,5.9,13.1,44.0,23.61,11.43
2018,4,29,18,45,101.0,18.5,5.85,12.95,25.0,17.63,0.0
2018,4,29,19,0,28.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.0,3.5,5.55,12.75,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,5,15,40.0,9.5,4.35,11.8,11.0,0.0,0.0
2018,4,30,5,30,80.0,19.0,4.5,12.0,22.0,18.11,0.0
2018,4,30,5,45,173.5,32.5,4.7,12.2,52.0,25.61,13.56
2018,4,30,6,0,267.0,46.0,4.9,12.4,82.0,45.12,26.82
2018,4,30,6,15,327.5,57.0,4.9,12.5,120.5,79.71,48.63
2018,4,30,6,30,388.0,68.0,4.9,12.6,159.0,121.6,80.88
2018,4,30,6,45,400.0,84.5,4.9,12.7,198.5,165.54,119.9
2018,4,30,7,0,412.0,101.0,4.9,12.8,238.0,210.87,161.09
2018,4,30,7,15,414.0,121.0,4.85,12.9,278.5,257.4,203.32
2018,4,30,7,30,416.0,141.0,4.8,13.0,319.0,303.88,244.57
2018,4,30,7,45,423.5,160.0,4.7,13.1,361.0,351.69,285.72
2018,4,30,8,0,431.0,179.0,4.6,13.2,403.0,399.77,325.95
2018,4,30,8,15,390.5,208.5,4.6,13.3,426.5,431.22,351.57
2018,4,30,8,30,350.0,238.0,4.6,13.4,450.0,452.59,368.27
2018,4,30,8,45,366.5,252.5,4.55,13.5,489.0,496.85,403.05
2018,4,30,9,0,383.0,267.0,4.5,13.6,528.0,541.79,437.62
2018,4,30,9,15,446.5,263.0,4.55,13.65,585.0,611.17,491.7
2018,4,30,9,30,510.0,259.0,4.6,13.7,642.0,678.03,543.08
2018,4,30,9,45,524.0,270.0,4.65,13.8,679.0,721.98,575.36
2018,4,30,10,0,538.0,281.0,4.7,13.9,716.0,765.15,606.77
2018,4,30,10,15,589.0,269.5,4.8,13.9,761.0,819.57,647.82
2018,4,30,10,30,640.0,258.0,4.9,13.9,806.0,873.31,687.97
2018,4,30,10,45,746.5,207.0,5.0,13.95,861.0,939.09,736.33
2018,4,30,11,0,853.0,156.0,5.1,14.0,916.0,1000.16,779.4
2018,4,30,11,15,865.0,151.0,5.15,14.0,932.0,1011.94,787.2
2018,4,30,11,30,877.0,146.0,5.2,14.0,948.0,1029.31,799.38
2018,4,30,11,45,878.0,147.0,5.25,14.05,954.0,1038.35,805.61
2018,4,30,12,0,879.0,148.0,5.3,14.1,960.0,1043.84,809.54
2018,4,30,12,15,877.5,148.5,5.35,14.15,957.5,1042.76,808.99
2018,4,30,12,30,876.0,149.0,5.4,14.2,955.0,1038.12,806.11
2018,4,30,12,45,871.5,149.5,5.5,14.25,944.5,1026.98,799.16
2018,4,30,13,0,867.0,150.0,5.6,14.3,934.0,1012.42,789.88
2018,4,30,13,15,862.5,149.5,5.7,14.3,916.5,993.55,777.71
2018,4,30,13,30,858.0,149.0,5.8,14.3,899.0,979.4,768.98
2018,4,30,13,45,851.5,147.0,5.95,14.25,874.0,950.29,749.86
2018,4,30,14,0,845.0,145.0,6.1,14.2,849.0,918.28,728.52
2018,4,30,14,15,835.0,143.0,6.2,14.2,817.0,880.51,702.34
2018,4,30,14,30,825.0,141.0,6.3,14.2,785.0,840.42,674.23
2018,4,30,14,45,811.5,139.0,6.45,14.15,747.0,795.48,642.46
2018,4,30,15,0,798.0,137.0,6.6,14.1,709.0,748.97,609.08
2018,4,30,15,15,781.0,134.5,6.6,14.1,666.0,698.16,570.18
2018,4,30,15,30,764.0,132.0,6.6,14.1,623.0,647.5,530.1
2018,4,30,15,45,741.0,128.5,6.8,13.9,575.5,590.6,485.02
2018,4,30,16,0,718.0,125.0,7.0,13.7,528.0,534.2,439.07
2018,4,30,16,15,688.0,121.0,7.0,13.6,478.0,474.58,388.85
2018,4,30,16,30,658.0,117.0,7.0,13.5,428.0,416.86,339.01
2018,4,30,16,45,618.0,111.0,7.05,13.4,376.0,355.5,285.24
2018,4,30,17,0,578.0,105.0,7.1,13.3,324.0,297.88,233.72
2018,4,30,17,15,525.5,97.0,7.1,13.1,273.0,239.01,181.23
2018,4,30,17,30,473.0,89.0,7.1,12.9,222.0,184.23,132.74
2018,4,30,17,45,399.5,77.5,7.1,12.7,174.0,131.06,88.34
2018,4,30,18,0,326.0,66.0,7.1,12.5,126.0,86.74,54.7
2018,4,30,18,15,229.5,51.0,6.95,12.4,86.5,47.73,29.88
2018,4,30,18,30,133.0,36.0,6.8,12.3,47.0,29.2,16.19
2018,4,30,18,45,72.0,20.5,6.7,12.15,26.0,19.54,0.0
2018,4,30,19,0,11.0,5.0,6.6,12.0,5.0,0.0,0.0
2018,4,30,19,15,5.5,2.5,6.45,11.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,1,5,15,0.5,6.0,3.4,11.25,6.0,5.72,0.0
2018,5,1,5,30,1.0,12.0,3.5,11.4,12.0,11.44,0.0
2018,5,1,5,45,12.0,29.5,3.6,11.6,31.0,26.22,14.7
2018,5,1,6,0,23.0,47.0,3.7,11.8,50.0,42.38,29.31
2018,5,1,6,15,48.5,67.5,3.7,11.9,78.0,65.15,47.84
2018,5,1,6,30,74.0,88.0,3.7,12.0,106.0,91.61,69.57
2018,5,1,6,45,70.5,107.5,3.7,12.1,127.5,114.12,89.46
2018,5,1,7,0,67.0,127.0,3.7,12.2,149.0,136.41,109.02
2018,5,1,7,15,123.5,151.0,3.7,12.35,201.0,184.42,148.52
2018,5,1,7,30,180.0,175.0,3.7,12.5,253.0,238.06,192.9
2018,5,1,7,45,255.0,189.0,3.7,12.65,314.0,300.12,244.03
2018,5,1,8,0,330.0,203.0,3.7,12.8,375.0,367.76,299.38
2018,5,1,8,15,361.5,217.0,3.75,13.0,422.5,418.61,340.49
2018,5,1,8,30,393.0,231.0,3.8,13.2,470.0,472.04,382.96
2018,5,1,8,45,418.0,242.5,3.9,13.4,513.5,526.89,425.69
2018,5,1,9,0,443.0,254.0,4.0,13.6,557.0,577.8,464.73
2018,5,1,9,15,588.0,211.0,4.0,13.8,638.5,668.71,536.02
2018,5,1,9,30,733.0,168.0,4.0,14.0,720.0,766.43,610.55
2018,5,1,9,45,800.5,144.5,4.05,14.2,772.5,824.88,651.29
2018,5,1,10,0,868.0,121.0,4.1,14.4,825.0,881.87,690.65
2018,5,1,10,15,875.0,123.0,4.1,14.5,853.5,917.18,714.13
2018,5,1,10,30,882.0,125.0,4.1,14.6,882.0,949.7,735.67
2018,5,1,10,45,886.5,126.5,4.1,14.75,903.0,976.4,752.92
2018,5,1,11,0,891.0,128.0,4.1,14.9,924.0,999.88,767.96
2018,5,1,11,15,893.5,129.0,4.15,14.95,937.5,1017.56,779.65
2018,5,1,11,30,896.0,130.0,4.2,15.0,951.0,1031.77,789.07
2018,5,1,11,45,896.0,131.5,4.2,15.1,957.0,1040.43,794.34
2018,5,1,12,0,896.0,133.0,4.2,15.2,963.0,1045.47,797.3
2018,5,1,12,15,898.5,131.5,4.3,15.2,962.0,1046.36,798.46
2018,5,1,12,30,901.0,130.0,4.4,15.2,961.0,1043.61,797.74
2018,5,1,12,45,903.5,126.5,4.5,15.25,952.5,1035.17,793.07
2018,5,1,13,0,906.0,123.0,4.6,15.3,944.0,1023.03,785.95
2018,5,1,13,15,901.5,122.5,4.75,15.25,926.0,1003.53,774.5
2018,5,1,13,30,897.0,122.0,4.9,15.2,908.0,980.67,760.64
2018,5,1,13,45,890.5,121.0,5.05,15.15,883.0,952.22,742.69
2018,5,1,14,0,884.0,120.0,5.2,15.1,858.0,920.76,722.41
2018,5,1,14,15,812.5,147.0,5.35,15.0,806.0,864.7,684.07
2018,5,1,14,30,741.0,174.0,5.5,14.9,754.0,806.77,643.73
2018,5,1,14,45,664.0,194.5,5.6,14.75,695.5,737.07,592.16
2018,5,1,15,0,587.0,215.0,5.7,14.6,637.0,670.36,540.97
2018,5,1,15,15,629.5,185.0,5.7,14.6,613.0,643.02,521.36
2018,5,1,15,30,672.0,155.0,5.7,14.6,589.0,609.83,496.38
2018,5,1,15,45,576.0,169.5,5.9,14.3,522.0,530.46,433.25
2018,5,1,16,0,480.0,184.0,6.1,14.0,455.0,456.27,373.18
2018,5,1,16,15,451.0,172.0,6.1,13.8,408.0,401.89,328.36
2018,5,1,16,30,422.0,160.0,6.1,13.6,361.0,349.85,284.52
2018,5,1,16,45,445.5,137.0,6.1,13.4,327.0,310.52,249.79
2018,5,1,17,0,469.0,114.0,6.1,13.2,293.0,268.03,211.0
2018,5,1,17,15,406.5,103.5,6.05,13.0,242.0,210.74,161.05
2018,5,1,17,30,344.0,93.0,6.0,12.8,191.0,160.61,117.86
2018,5,1,17,45,292.0,78.0,5.95,12.6,149.0,115.4,79.88
2018,5,1,18,0,240.0,63.0,5.9,12.4,107.0,76.57,49.61
2018,5,1,18,15,172.0,47.5,5.8,12.25,74.0,44.53,28.29
2018,5,1,18,30,104.0,32.0,5.7,12.1,41.0,26.22,14.48
2018,5,1,18,45,55.0,18.5,5.65,12.0,23.0,17.63,0.0
2018,5,1,19,0,6.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,4.0,2.55,11.6,4.0,3.81,0.0
2018,5,2,5,30,0.0,8.0,2.7,11.7,8.0,7.63,0.0
2018,5,2,5,45,0.0,18.5,2.85,11.8,18.5,17.16,7.99
2018,5,2,6,0,0.0,29.0,3.0,11.9,29.0,26.92,16.94
2018,5,2,6,15,0.0,45.0,3.0,12.0,45.0,41.72,30.0
2018,5,2,6,30,0.0,61.0,3.0,12.1,61.0,56.44,42.91
2018,5,2,6,45,8.5,86.5,3.0,12.2,89.5,81.72,64.33
2018,5,2,7,0,17.0,112.0,3.0,12.3,118.0,108.31,86.7
2018,5,2,7,15,24.0,136.5,2.95,12.5,146.0,135.8,109.61
2018,5,2,7,30,31.0,161.0,2.9,12.7,174.0,163.74,132.62
2018,5,2,7,45,47.5,184.0,2.85,12.85,207.5,195.57,158.57
2018,5,2,8,0,64.0,207.0,2.8,13.0,241.0,229.38,185.9
2018,5,2,8,15,57.0,226.0,2.75,13.2,258.5,247.96,200.35
2018,5,2,8,30,50.0,245.0,2.7,13.4,276.0,265.8,213.93
2018,5,2,8,45,43.0,253.0,2.65,13.6,281.0,272.11,218.15
2018,5,2,9,0,36.0,261.0,2.6,13.8,286.0,277.61,221.68
2018,5,2,9,15,38.0,283.0,2.6,14.0,310.5,303.05,241.1
2018,5,2,9,30,40.0,305.0,2.6,14.2,335.0,328.69,260.41
2018,5,2,9,45,41.0,320.0,2.55,14.4,352.0,346.63,273.52
2018,5,2,10,0,42.0,335.0,2.5,14.6,369.0,364.57,286.57
2018,5,2,10,15,76.5,360.5,2.55,14.7,425.5,423.15,331.9
2018,5,2,10,30,111.0,386.0,2.6,14.8,482.0,493.26,384.91
2018,5,2,10,45,130.5,407.0,2.6,14.95,522.0,536.83,416.76
2018,5,2,11,0,150.0,428.0,2.6,15.1,562.0,580.76,448.63
2018,5,2,11,15,185.5,438.5,2.65,15.15,607.0,629.66,484.77
2018,5,2,11,30,221.0,449.0,2.7,15.2,652.0,678.67,520.58
2018,5,2,11,45,253.5,446.0,2.8,15.3,680.0,721.14,551.51
2018,5,2,12,0,286.0,443.0,2.9,15.4,708.0,752.05,574.31
2018,5,2,12,15,244.0,451.0,2.95,15.4,677.0,717.98,548.8
2018,5,2,12,30,202.0,459.0,3.0,15.4,646.0,672.04,515.23
2018,5,2,12,45,185.0,454.0,3.05,15.4,624.0,647.83,497.95
2018,5,2,13,0,168.0,449.0,3.1,15.4,602.0,623.04,480.01
2018,5,2,13,15,134.0,435.0,3.15,15.35,555.5,572.22,442.53
2018,5,2,13,30,100.0,421.0,3.2,15.3,509.0,512.03,397.81
2018,5,2,13,45,100.5,408.5,3.25,15.25,495.0,496.69,387.3
2018,5,2,14,0,101.0,396.0,3.3,15.2,481.0,480.97,376.22
2018,5,2,14,15,90.0,374.0,3.3,15.1,447.5,445.29,349.66
2018,5,2,14,30,79.0,352.0,3.3,15.0,414.0,410.14,323.35
2018,5,2,14,45,61.5,324.5,3.3,14.95,371.5,365.01,288.81
2018,5,2,15,0,44.0,297.0,3.3,14.9,329.0,321.27,254.99
2018,5,2,15,15,47.0,281.5,3.3,14.9,313.5,305.44,243.29
2018,5,2,15,30,50.0,266.0,3.3,14.9,298.0,289.26,231.13
2018,5,2,15,45,109.0,249.5,3.3,14.65,313.0,310.7,249.97
2018,5,2,16,0,168.0,233.0,3.3,14.4,328.0,320.55,258.91
2018,5,2,16,15,312.5,189.5,3.3,14.25,346.0,344.55,278.82
2018,5,2,16,30,457.0,146.0,3.3,14.1,364.0,351.94,283.19
2018,5,2,16,45,572.5,112.0,3.3,13.95,353.0,338.49,268.43
2018,5,2,17,0,688.0,78.0,3.3,13.8,342.0,308.22,237.36
2018,5,2,17,15,641.5,72.5,3.2,13.6,290.0,247.18,182.83
2018,5,2,17,30,595.0,67.0,3.1,13.4,238.0,191.12,132.83
2018,5,2,17,45,525.5,60.0,3.05,13.2,188.5,135.42,86.04
2018,5,2,18,0,456.0,53.0,3.0,13.0,139.0,88.1,50.43
2018,5,2,18,15,347.5,43.5,2.85,12.85,97.0,45.97,26.15
2018,5,2,18,30,239.0,34.0,2.7,12.7,55.0,26.78,15.31
2018,5,2,18,45,134.5,20.0,2.6,12.55,30.5,19.06,0.0
2018,5,2,19,0,30.0,6.0,2.5,12.4,6.0,5.72,0.0
2018,5,2,19,15,15.0,3.0,2.4,12.4,3.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
