Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,17,45,270.0,97.5,4.85,13.1,174.0,131.96,95.11
2018,5,22,18,0,272.0,79.0,4.8,12.9,143.0,96.52,65.03
2018,5,22,18,15,222.5,63.5,4.75,12.85,107.5,63.27,41.86
2018,5,22,18,30,173.0,48.0,4.7,12.8,72.0,38.76,28.14
2018,5,22,18,45,106.5,32.5,4.65,12.7,45.5,26.65,15.55
2018,5,22,19,0,40.0,17.0,4.6,12.6,19.0,14.24,0.0
2018,5,22,19,15,20.0,8.5,4.55,12.55,9.5,8.1,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,3.4,12.55,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,3.4,12.6,3.0,2.86,0.0
2018,5,23,5,15,0.0,10.5,3.4,12.7,10.5,9.73,0.0
2018,5,23,5,30,0.0,18.0,3.4,12.8,18.0,16.69,7.99
2018,5,23,5,45,0.0,30.0,3.4,12.85,30.0,27.85,18.76
2018,5,23,6,0,0.0,42.0,3.4,12.9,42.0,39.03,27.62
2018,5,23,6,15,3.5,57.0,3.4,12.95,58.0,53.15,39.81
2018,5,23,6,30,7.0,72.0,3.4,13.0,74.0,67.75,52.26
2018,5,23,6,45,27.5,104.0,3.4,13.1,114.5,101.91,80.54
2018,5,23,7,0,48.0,136.0,3.4,13.2,155.0,139.12,111.32
2018,5,23,7,15,62.0,164.5,3.5,13.3,192.0,173.76,139.96
2018,5,23,7,30,76.0,193.0,3.6,13.4,229.0,210.3,169.94
2018,5,23,7,45,87.0,212.0,3.65,13.55,258.0,238.45,192.78
2018,5,23,8,0,98.0,231.0,3.7,13.7,287.0,267.74,216.34
2018,5,23,8,15,72.5,238.0,3.8,13.85,281.5,266.07,214.43
2018,5,23,8,30,47.0,245.0,3.9,14.0,276.0,261.54,209.99
2018,5,23,8,45,42.0,260.5,4.0,14.15,289.5,276.14,221.06
2018,5,23,9,0,37.0,276.0,4.1,14.3,303.0,290.23,231.58
2018,5,23,9,15,65.5,315.5,4.15,14.45,366.0,352.42,280.66
2018,5,23,9,30,94.0,355.0,4.2,14.6,429.0,417.13,330.83
2018,5,23,9,45,115.5,377.5,4.25,14.7,472.5,468.24,369.81
2018,5,23,10,0,137.0,400.0,4.3,14.8,516.0,514.3,404.63
2018,5,23,10,15,195.0,406.5,4.35,14.85,577.5,577.93,453.69
2018,5,23,10,30,253.0,413.0,4.4,14.9,639.0,651.97,509.62
2018,5,23,10,45,275.5,422.5,4.4,14.9,673.5,689.92,537.28
2018,5,23,11,0,298.0,432.0,4.4,14.9,708.0,727.67,564.76
2018,5,23,11,15,276.0,445.0,4.4,14.9,703.5,725.03,561.54
2018,5,23,11,30,254.0,458.0,4.4,14.9,699.0,720.53,557.25
2018,5,23,11,45,242.0,465.5,4.35,14.9,696.0,718.76,555.13
2018,5,23,12,0,230.0,473.0,4.3,14.9,693.0,706.44,545.56
2018,5,23,12,15,242.5,469.5,4.25,14.95,701.0,724.47,558.62
2018,5,23,12,30,255.0,466.0,4.2,15.0,709.0,731.99,564.07
2018,5,23,12,45,232.5,464.5,4.15,15.0,684.5,696.62,537.93
2018,5,23,13,0,210.0,463.0,4.1,15.0,660.0,669.66,517.88
2018,5,23,13,15,222.0,451.0,4.1,15.0,656.0,664.81,515.28
2018,5,23,13,30,234.0,439.0,4.1,15.0,652.0,658.59,511.58
2018,5,23,13,45,323.0,393.5,4.1,15.0,679.0,695.79,542.24
2018,5,23,14,0,412.0,348.0,4.1,15.0,706.0,726.31,567.49
2018,5,23,14,15,578.5,257.5,4.15,14.95,741.0,767.78,603.4
2018,5,23,14,30,745.0,167.0,4.2,14.9,776.0,792.22,625.16
2018,5,23,14,45,809.0,132.5,4.25,14.85,767.0,779.96,617.48
2018,5,23,15,0,873.0,98.0,4.3,14.8,758.0,757.12,602.34
2018,5,23,15,15,861.0,96.5,4.3,14.8,717.0,709.59,568.37
2018,5,23,15,30,849.0,95.0,4.3,14.8,676.0,660.73,531.58
2018,5,23,15,45,834.0,92.0,4.4,14.6,630.5,607.46,490.62
2018,5,23,16,0,819.0,89.0,4.5,14.4,585.0,554.16,448.3
2018,5,23,16,15,799.0,86.5,4.55,14.25,537.0,497.63,401.84
2018,5,23,16,30,779.0,84.0,4.6,14.1,489.0,441.68,354.39
2018,5,23,16,45,752.5,80.5,4.6,13.95,438.5,383.01,303.33
2018,5,23,17,0,726.0,77.0,4.6,13.8,388.0,326.22,252.55
2018,5,23,17,15,688.0,73.0,4.6,13.6,337.0,266.19,198.61
2018,5,23,17,30,650.0,69.0,4.6,13.4,286.0,211.37,149.01
2018,5,23,17,45,544.5,68.5,4.6,13.2,229.0,152.58,100.46
2018,5,23,18,0,439.0,68.0,4.6,13.0,172.0,106.15,65.94
2018,5,23,18,15,264.5,58.0,4.55,12.85,116.5,59.23,37.19
2018,5,23,18,30,90.0,48.0,4.5,12.7,61.0,40.48,29.71
2018,5,23,18,45,74.0,32.0,4.45,12.55,40.0,26.26,15.5
2018,5,23,19,0,58.0,16.0,4.4,12.4,19.0,13.48,0.0
2018,5,23,19,15,29.0,8.0,4.4,12.35,9.5,7.63,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.65,12.05,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.6,12.1,2.0,1.91,0.0
2018,5,24,5,15,0.0,6.0,2.5,12.15,6.0,5.55,0.0
2018,5,24,5,30,0.0,10.0,2.4,12.2,10.0,9.26,1.98
2018,5,24,5,45,0.0,15.5,2.3,12.3,15.5,14.36,6.99
2018,5,24,6,0,0.0,21.0,2.2,12.4,21.0,19.46,11.02
2018,5,24,6,15,0.0,32.5,2.15,12.5,32.5,30.16,20.36
2018,5,24,6,30,0.0,44.0,2.1,12.6,44.0,40.87,29.65
2018,5,24,6,45,0.0,60.5,2.1,12.7,60.5,56.26,42.82
2018,5,24,7,0,0.0,77.0,2.1,12.8,77.0,71.61,55.78
2018,5,24,7,15,0.5,98.0,2.1,12.9,98.0,91.21,72.13
2018,5,24,7,30,1.0,119.0,2.1,13.0,119.0,110.97,88.41
2018,5,24,7,45,3.0,145.5,2.15,13.15,147.0,136.7,109.39
2018,5,24,8,0,5.0,172.0,2.2,13.3,175.0,162.8,130.4
2018,5,24,8,15,4.0,165.0,2.25,13.45,167.5,156.23,124.53
2018,5,24,8,30,3.0,158.0,2.3,13.6,160.0,149.43,118.58
2018,5,24,8,45,2.5,155.5,2.35,13.8,157.0,147.03,116.24
2018,5,24,9,0,2.0,153.0,2.4,14.0,154.0,144.55,113.86
2018,5,24,9,15,2.0,152.0,2.45,14.1,153.5,143.79,112.97
2018,5,24,9,30,2.0,151.0,2.5,14.2,153.0,143.02,112.09
2018,5,24,9,45,5.5,181.0,2.6,14.35,186.0,174.47,137.28
2018,5,24,10,0,9.0,211.0,2.7,14.5,219.0,206.31,162.46
2018,5,24,10,15,30.5,286.0,2.8,14.55,313.0,303.93,239.6
2018,5,24,10,30,52.0,361.0,2.9,14.6,407.0,399.23,312.86
2018,5,24,10,45,58.0,385.0,2.95,14.7,437.5,430.62,336.02
2018,5,24,11,0,64.0,409.0,3.0,14.8,468.0,462.13,359.38
2018,5,24,11,15,45.5,380.0,3.1,14.8,422.5,416.48,324.3
2018,5,24,11,30,27.0,351.0,3.2,14.8,377.0,370.08,288.6
2018,5,24,11,45,71.0,399.5,3.35,14.8,467.5,462.95,360.85
2018,5,24,12,0,115.0,448.0,3.5,14.8,558.0,566.05,438.59
2018,5,24,12,15,149.5,462.5,3.6,14.75,605.5,615.09,475.48
2018,5,24,12,30,184.0,477.0,3.7,14.7,653.0,663.13,511.63
2018,5,24,12,45,137.0,454.5,3.85,14.65,584.5,592.07,458.71
2018,5,24,13,0,90.0,432.0,4.0,14.6,516.0,512.0,398.73
2018,5,24,13,15,79.0,421.0,4.05,14.5,494.0,488.41,381.45
2018,5,24,13,30,68.0,410.0,4.1,14.4,472.0,464.87,363.87
2018,5,24,13,45,80.0,411.0,4.15,14.25,482.0,474.57,372.36
2018,5,24,14,0,92.0,412.0,4.2,14.1,492.0,483.3,380.01
2018,5,24,14,15,84.0,391.5,4.15,14.05,462.5,452.4,356.66
2018,5,24,14,30,76.0,371.0,4.1,14.0,433.0,421.81,333.57
2018,5,24,14,45,75.5,350.0,4.1,13.9,409.5,397.05,315.22
2018,5,24,15,0,75.0,329.0,4.1,13.8,386.0,372.22,296.63
2018,5,24,15,15,112.0,310.5,4.1,13.8,390.0,381.24,305.22
2018,5,24,15,30,149.0,292.0,4.1,13.8,394.0,381.17,306.36
2018,5,24,15,45,212.5,270.0,4.0,13.8,405.0,390.25,314.72
2018,5,24,16,0,276.0,248.0,3.9,13.8,416.0,396.06,319.77
2018,5,24,16,15,290.0,224.0,3.85,13.75,387.5,363.95,293.93
2018,5,24,16,30,304.0,200.0,3.8,13.7,359.0,330.02,265.99
2018,5,24,16,45,296.0,181.0,3.75,13.7,322.5,290.1,232.43
2018,5,24,17,0,288.0,162.0,3.7,13.7,286.0,250.81,198.76
2018,5,24,17,15,290.0,139.0,3.7,13.65,250.0,211.53,164.34
2018,5,24,17,30,292.0,116.0,3.7,13.6,214.0,172.06,129.27
2018,5,24,17,45,284.5,98.0,3.7,13.5,180.0,135.26,97.04
2018,5,24,18,0,277.0,80.0,3.7,13.4,146.0,98.39,66.21
2018,5,24,18,15,225.5,65.5,3.65,13.3,111.0,65.54,43.47
2018,5,24,18,30,174.0,51.0,3.6,13.2,76.0,41.01,30.16
2018,5,24,18,45,108.5,35.0,3.5,13.15,48.5,28.59,17.56
2018,5,24,19,0,43.0,19.0,3.4,13.1,21.0,16.53,0.0
2018,5,24,19,15,21.5,9.5,3.35,13.1,10.5,9.05,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,12.95,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,13.0,3.0,2.86,0.0
2018,5,25,5,15,0.0,12.0,3.15,13.05,12.0,11.13,0.0
2018,5,25,5,30,0.0,21.0,3.2,13.1,21.0,19.49,10.44
2018,5,25,5,45,0.0,35.5,3.25,13.2,35.5,32.92,23.2
2018,5,25,6,0,0.0,50.0,3.3,13.3,50.0,46.04,33.55
2018,5,25,6,15,7.0,63.5,3.25,13.4,65.5,59.27,44.8
2018,5,25,6,30,14.0,77.0,3.2,13.5,81.0,73.41,56.67
2018,5,25,6,45,30.0,103.0,3.2,13.6,114.0,101.59,80.0
2018,5,25,7,0,46.0,129.0,3.2,13.7,147.0,132.24,105.37
2018,5,25,7,15,24.5,132.0,3.25,13.85,141.5,131.15,104.88
2018,5,25,7,30,3.0,135.0,3.3,14.0,136.0,126.51,101.01
2018,5,25,7,45,1.5,108.0,3.3,14.15,108.5,101.24,79.65
2018,5,25,8,0,0.0,81.0,3.3,14.3,81.0,75.45,57.89
2018,5,25,8,15,0.0,93.5,3.3,14.45,93.5,87.16,67.42
2018,5,25,8,30,0.0,106.0,3.3,14.6,106.0,98.88,76.84
2018,5,25,8,45,1.0,132.5,3.3,14.8,133.0,124.43,97.54
2018,5,25,9,0,2.0,159.0,3.3,15.0,160.0,150.19,118.15
2018,5,25,9,15,13.0,215.5,3.3,15.1,225.5,212.08,167.85
2018,5,25,9,30,24.0,272.0,3.3,15.2,291.0,280.26,221.52
2018,5,25,9,45,25.5,287.5,3.35,15.35,308.5,298.11,234.87
2018,5,25,10,0,27.0,303.0,3.4,15.5,326.0,316.06,248.36
2018,5,25,10,15,18.0,259.5,3.45,15.5,275.0,261.06,204.98
2018,5,25,10,30,9.0,216.0,3.5,15.5,224.0,211.84,165.9
2018,5,25,10,45,8.0,204.0,3.55,15.55,211.0,199.79,156.26
2018,5,25,11,0,7.0,192.0,3.6,15.6,198.0,187.65,146.5
2018,5,25,11,15,10.0,220.5,3.65,15.65,229.5,218.01,170.53
2018,5,25,11,30,13.0,249.0,3.7,15.7,261.0,248.51,194.42
2018,5,25,11,45,36.5,323.0,3.8,15.7,358.0,351.88,275.33
2018,5,25,12,0,60.0,397.0,3.9,15.7,455.0,449.7,350.03
2018,5,25,12,15,125.0,431.0,3.95,15.7,551.0,558.52,433.15
2018,5,25,12,30,190.0,465.0,4.0,15.7,647.0,656.63,506.55
2018,5,25,12,45,187.0,459.5,4.0,15.75,637.0,646.07,498.33
2018,5,25,13,0,184.0,454.0,4.0,15.8,627.0,634.64,490.11
2018,5,25,13,15,124.5,410.0,4.0,15.8,526.0,529.68,411.54
2018,5,25,13,30,65.0,366.0,4.0,15.8,425.0,417.91,326.38
2018,5,25,13,45,42.5,328.0,4.0,15.8,366.0,357.49,280.14
2018,5,25,14,0,20.0,290.0,4.0,15.8,307.0,292.05,229.14
2018,5,25,14,15,17.0,272.5,3.95,15.75,286.5,271.85,213.73
2018,5,25,14,30,14.0,255.0,3.9,15.7,266.0,251.84,198.28
2018,5,25,14,45,11.0,233.0,3.85,15.7,241.5,227.78,179.51
2018,5,25,15,0,8.0,211.0,3.8,15.7,217.0,204.02,160.87
2018,5,25,15,15,7.0,200.5,3.8,15.7,205.5,192.84,152.27
2018,5,25,15,30,6.0,190.0,3.8,15.7,194.0,181.77,143.7
2018,5,25,15,45,12.0,198.0,3.6,15.55,205.5,192.44,152.86
2018,5,25,16,0,18.0,206.0,3.4,15.4,217.0,202.39,161.37
2018,5,25,16,15,41.0,196.0,3.4,15.35,218.0,205.22,164.26
2018,5,25,16,30,64.0,186.0,3.4,15.3,219.0,203.27,162.96
2018,5,25,16,45,132.0,178.5,3.35,15.2,238.0,220.58,176.55
2018,5,25,17,0,200.0,171.0,3.3,15.1,257.0,227.75,180.54
2018,5,25,17,15,237.0,143.0,3.3,14.95,232.5,200.1,155.55
2018,5,25,17,30,274.0,115.0,3.3,14.8,208.0,167.29,125.37
2018,5,25,17,45,261.0,99.0,3.3,14.7,175.5,132.42,95.22
2018,5,25,18,0,248.0,83.0,3.3,14.6,143.0,99.11,67.73
2018,5,25,18,15,204.0,67.0,3.35,14.45,108.5,65.96,44.16
2018,5,25,18,30,160.0,51.0,3.4,14.3,74.0,41.01,30.06
2018,5,25,18,45,99.0,35.0,3.45,14.15,47.5,28.6,17.69
2018,5,25,19,0,38.0,19.0,3.5,14.0,21.0,16.58,0.0
2018,5,25,19,15,19.0,9.5,3.55,13.9,10.5,9.05,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,2.5,4.75,13.1,2.5,0.0,0.0
2018,5,26,5,0,0.0,5.0,4.8,13.1,5.0,4.77,0.0
2018,5,26,5,15,21.0,19.5,4.9,13.15,21.5,17.03,0.0
2018,5,26,5,30,42.0,34.0,5.0,13.2,38.0,29.11,18.45
2018,5,26,5,45,77.0,51.0,5.05,13.3,64.0,42.85,31.86
2018,5,26,6,0,112.0,68.0,5.1,13.4,90.0,64.52,45.72
2018,5,26,6,15,167.0,87.0,5.1,13.45,130.5,94.44,67.66
2018,5,26,6,30,222.0,106.0,5.1,13.5,171.0,132.83,97.99
2018,5,26,6,45,221.0,125.5,5.05,13.6,201.0,165.4,126.79
2018,5,26,7,0,220.0,145.0,5.0,13.7,231.0,197.91,155.6
2018,5,26,7,15,157.0,170.0,4.9,13.75,235.5,212.68,170.47
2018,5,26,7,30,94.0,195.0,4.8,13.8,240.0,219.18,177.1
2018,5,26,7,45,68.5,206.0,4.75,13.85,241.0,224.1,181.24
2018,5,26,8,0,43.0,217.0,4.7,13.9,242.0,226.05,182.45
2018,5,26,8,15,34.5,230.0,4.6,13.95,251.0,236.69,190.56
2018,5,26,8,30,26.0,243.0,4.5,14.0,260.0,243.4,195.32
2018,5,26,8,45,26.0,257.0,4.4,14.05,275.0,261.85,209.58
2018,5,26,9,0,26.0,271.0,4.3,14.1,290.0,277.27,221.3
2018,5,26,9,15,22.5,274.0,4.2,14.15,291.0,274.77,218.66
2018,5,26,9,30,19.0,277.0,4.1,14.2,292.0,276.06,219.08
2018,5,26,9,45,21.5,294.5,3.95,14.3,312.0,295.85,234.2
2018,5,26,10,0,24.0,312.0,3.8,14.4,332.0,322.21,254.3
2018,5,26,10,15,24.0,320.5,3.75,14.45,341.0,331.91,261.35
2018,5,26,10,30,24.0,329.0,3.7,14.5,350.0,341.52,268.38
2018,5,26,10,45,21.0,320.5,3.6,14.6,339.5,323.83,254.17
2018,5,26,11,0,18.0,312.0,3.5,14.7,329.0,313.35,245.65
2018,5,26,11,15,18.0,314.0,3.55,14.75,331.0,315.73,247.37
2018,5,26,11,30,18.0,316.0,3.6,14.8,333.0,318.02,249.01
2018,5,26,11,45,22.0,338.5,3.65,14.85,359.5,344.05,269.12
2018,5,26,12,0,26.0,361.0,3.7,14.9,386.0,379.51,296.24
2018,5,26,12,15,43.0,393.5,3.85,14.95,434.5,429.05,334.5
2018,5,26,12,30,60.0,426.0,4.0,15.0,483.0,478.32,372.16
2018,5,26,12,45,98.5,442.0,4.15,15.1,535.0,531.58,413.41
2018,5,26,13,0,137.0,458.0,4.3,15.2,587.0,592.65,460.09
2018,5,26,13,15,208.5,436.0,4.4,15.25,628.0,635.92,494.88
2018,5,26,13,30,280.0,414.0,4.5,15.3,669.0,683.91,532.81
2018,5,26,13,45,376.0,365.0,4.65,15.35,698.5,714.86,559.51
2018,5,26,14,0,472.0,316.0,4.8,15.4,728.0,747.46,587.16
2018,5,26,14,15,319.5,352.0,4.95,15.35,626.5,629.08,496.33
2018,5,26,14,30,167.0,388.0,5.1,15.3,525.0,519.91,410.69
2018,5,26,14,45,120.0,362.0,5.25,15.3,458.0,449.7,356.79
2018,5,26,15,0,73.0,336.0,5.4,15.3,391.0,377.32,300.17
2018,5,26,15,15,68.5,314.5,5.4,15.3,364.0,349.18,278.65
2018,5,26,15,30,64.0,293.0,5.4,15.3,337.0,321.37,257.11
2018,5,26,15,45,127.0,269.0,5.6,15.1,349.0,336.79,271.41
2018,5,26,16,0,190.0,245.0,5.8,14.9,361.0,341.53,276.52
2018,5,26,16,15,231.5,224.5,5.85,14.75,354.0,334.56,271.11
2018,5,26,16,30,273.0,204.0,5.9,14.6,347.0,319.71,258.57
2018,5,26,16,45,301.0,179.5,5.9,14.45,322.5,290.93,233.79
2018,5,26,17,0,329.0,155.0,5.9,14.3,298.0,258.85,205.22
2018,5,26,17,15,417.5,126.0,5.85,14.1,283.5,237.56,182.82
2018,5,26,17,30,506.0,97.0,5.8,13.9,269.0,204.54,148.83
2018,5,26,17,45,474.5,86.5,5.75,13.75,226.5,157.32,107.49
2018,5,26,18,0,443.0,76.0,5.7,13.6,184.0,113.65,71.9
2018,5,26,18,15,362.0,65.0,5.55,13.55,140.0,70.74,43.65
2018,5,26,18,30,281.0,54.0,5.4,13.5,96.0,41.55,30.65
2018,5,26,18,45,184.5,38.5,5.25,13.4,62.0,30.16,19.19
2018,5,26,19,0,88.0,23.0,5.1,13.3,28.0,19.0,0.0
2018,5,26,19,15,44.0,11.5,5.0,13.3,14.0,10.96,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,16.5,4.5,2.05,12.6,4.5,0.0,0.0
2018,5,27,5,0,33.0,9.0,2.0,12.7,9.0,8.58,0.0
2018,5,27,5,15,122.5,24.5,2.0,12.9,35.5,19.51,0.0
2018,5,27,5,30,212.0,40.0,2.0,13.1,62.0,31.35,20.45
2018,5,27,5,45,230.0,46.5,2.0,13.35,82.0,35.39,25.4
2018,5,27,6,0,248.0,53.0,2.0,13.6,102.0,55.97,34.33
2018,5,27,6,15,126.0,72.0,1.9,13.8,97.0,77.27,54.81
2018,5,27,6,30,4.0,91.0,1.8,14.0,92.0,84.01,65.93
2018,5,27,6,45,23.0,118.5,1.7,14.25,127.0,113.52,89.96
2018,5,27,7,0,42.0,146.0,1.6,14.5,162.0,146.12,116.4
2018,5,27,7,15,131.5,166.5,1.65,14.7,228.0,200.56,159.38
2018,5,27,7,30,221.0,187.0,1.7,14.9,294.0,266.28,211.89
2018,5,27,7,45,361.0,182.5,1.7,15.15,379.0,340.77,271.13
2018,5,27,8,0,501.0,178.0,1.7,15.4,464.0,432.89,343.65
2018,5,27,8,15,436.0,206.5,1.8,15.6,470.5,451.47,358.12
2018,5,27,8,30,371.0,235.0,1.9,15.8,477.0,462.67,366.39
2018,5,27,8,45,241.0,284.0,2.0,16.0,445.5,438.86,346.17
2018,5,27,9,0,111.0,333.0,2.1,16.2,414.0,402.17,315.19
2018,5,27,9,15,246.5,322.0,2.2,16.35,514.0,504.85,395.57
2018,5,27,9,30,382.0,311.0,2.3,16.5,614.0,618.53,481.36
2018,5,27,9,45,395.0,327.0,2.4,16.7,652.0,660.94,510.98
2018,5,27,10,0,408.0,343.0,2.5,16.9,690.0,702.93,540.47
2018,5,27,10,15,360.5,376.5,2.6,17.05,690.0,701.27,537.28
2018,5,27,10,30,313.0,410.0,2.7,17.2,690.0,702.24,536.06
2018,5,27,10,45,284.5,425.5,2.75,17.35,684.5,699.62,532.82
2018,5,27,11,0,256.0,441.0,2.8,17.5,679.0,694.65,527.94
2018,5,27,11,15,211.5,456.5,2.9,17.55,655.0,663.48,504.53
2018,5,27,11,30,167.0,472.0,3.0,17.6,631.0,638.47,485.37
2018,5,27,11,45,177.0,474.0,3.1,17.7,643.5,652.24,495.74
2018,5,27,12,0,187.0,476.0,3.2,17.8,656.0,665.17,505.29
2018,5,27,12,15,201.5,474.5,3.3,17.85,668.0,678.08,515.17
2018,5,27,12,30,216.0,473.0,3.4,17.9,680.0,689.86,524.27
2018,5,27,12,45,242.5,463.0,3.55,17.9,693.0,712.33,541.67
2018,5,27,13,0,269.0,453.0,3.7,17.9,706.0,724.26,551.66
2018,5,27,13,15,334.5,417.0,3.75,17.9,726.0,745.48,569.53
2018,5,27,13,30,400.0,381.0,3.8,17.9,746.0,770.11,589.54
2018,5,27,13,45,594.0,273.0,3.9,17.9,799.5,831.85,640.25
2018,5,27,14,0,788.0,165.0,4.0,17.9,853.0,876.66,675.07
2018,5,27,14,15,831.0,135.5,4.0,17.8,839.0,854.39,660.15
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,832.88,646.23
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,792.19,618.39
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,749.51,588.94
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,701.58,555.2
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,652.41,518.52
2018,5,27,15,45,817.0,95.5,3.85,17.45,628.0,602.31,479.62
2018,5,27,16,0,803.0,93.0,3.7,17.3,584.0,550.18,438.23
2018,5,27,16,15,784.5,89.5,3.6,17.1,536.5,494.44,393.14
2018,5,27,16,30,766.0,86.0,3.5,16.9,489.0,439.16,347.08
2018,5,27,16,45,739.5,82.5,3.4,16.75,439.5,381.37,297.72
2018,5,27,17,0,713.0,79.0,3.3,16.6,390.0,325.48,248.69
2018,5,27,17,15,676.5,74.5,3.2,16.35,339.5,266.2,196.42
2018,5,27,17,30,640.0,70.0,3.1,16.1,289.0,212.01,148.21
2018,5,27,17,45,589.5,64.5,2.95,15.9,240.5,158.36,102.22
2018,5,27,18,0,539.0,59.0,2.8,15.7,192.0,110.46,64.35
2018,5,27,18,15,462.5,52.0,2.65,15.5,147.5,65.83,36.06
2018,5,27,18,30,386.0,45.0,2.5,15.3,103.0,35.2,24.98
2018,5,27,18,45,268.5,33.5,2.4,15.1,67.0,26.98,16.61
2018,5,27,19,0,151.0,22.0,2.3,14.9,31.0,17.45,0.0
2018,5,27,19,15,75.5,11.0,2.2,14.8,15.5,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,4,45,27.5,4.5,1.5,13.35,5.0,0.0,0.0
2018,5,28,5,0,55.0,9.0,1.5,13.5,10.0,8.58,0.0
2018,5,28,5,15,169.0,22.5,1.5,13.7,38.0,17.84,0.0
2018,5,28,5,30,283.0,36.0,1.5,13.9,66.0,29.33,18.81
2018,5,28,5,45,376.5,44.5,1.5,14.1,106.5,34.58,24.65
2018,5,28,6,0,470.0,53.0,1.5,14.3,147.0,68.06,37.62
2018,5,28,6,15,532.5,59.0,1.45,14.55,194.5,110.78,65.15
2018,5,28,6,30,595.0,65.0,1.4,14.8,242.0,160.9,104.46
2018,5,28,6,45,639.5,69.5,1.35,15.1,292.0,212.62,148.91
2018,5,28,7,0,684.0,74.0,1.3,15.4,342.0,269.11,198.27
2018,5,28,7,15,715.5,77.0,1.25,15.85,392.0,325.63,247.46
2018,5,28,7,30,747.0,80.0,1.2,16.3,442.0,383.17,296.21
2018,5,28,7,45,771.5,83.0,1.2,16.7,491.5,439.91,343.06
2018,5,28,8,0,796.0,86.0,1.2,17.1,541.0,498.0,389.27
2018,5,28,8,15,814.5,88.0,1.25,17.4,588.0,552.74,431.86
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,606.76,472.62
2018,5,28,8,45,848.0,91.5,1.35,18.0,678.5,658.16,510.29
2018,5,28,9,0,863.0,93.0,1.4,18.3,722.0,708.76,545.55
2018,5,28,9,15,871.5,96.0,1.45,18.5,760.0,754.91,576.14
2018,5,28,9,30,880.0,99.0,1.5,18.7,798.0,799.21,605.1
2018,5,28,9,45,885.5,101.5,1.55,18.95,830.0,838.44,630.19
2018,5,28,10,0,891.0,104.0,1.6,19.2,862.0,875.18,653.44
2018,5,28,10,15,896.5,105.5,1.7,19.3,889.0,908.24,675.09
2018,5,28,10,30,902.0,107.0,1.8,19.4,916.0,938.47,694.84
2018,5,28,10,45,906.0,107.5,1.9,19.55,935.5,963.3,710.93
2018,5,28,11,0,910.0,108.0,2.0,19.7,955.0,984.94,725.02
2018,5,28,11,15,912.0,109.5,2.1,19.8,968.0,1002.35,736.57
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,1016.33,746.01
2018,5,28,11,45,914.5,111.5,2.3,20.0,986.5,1024.35,751.7
2018,5,28,12,0,915.0,112.0,2.4,20.1,992.0,1028.84,755.25
2018,5,28,12,15,915.0,111.5,2.55,20.15,990.0,1028.3,756.32
2018,5,28,12,30,915.0,111.0,2.7,20.2,988.0,1024.23,755.16
2018,5,28,12,45,914.0,110.0,2.8,20.2,979.0,1015.14,750.43
2018,5,28,13,0,913.0,109.0,2.9,20.2,970.0,1002.56,743.47
2018,5,28,13,15,909.0,108.5,3.0,20.15,953.0,984.15,732.82
2018,5,28,13,30,905.0,108.0,3.1,20.1,936.0,962.45,719.98
2018,5,28,13,45,884.5,116.0,3.25,20.1,908.0,931.0,700.68
2018,5,28,14,0,864.0,124.0,3.4,20.1,880.0,897.28,679.64
2018,5,28,14,15,856.5,122.5,3.45,20.0,850.0,863.41,657.91
2018,5,28,14,30,849.0,121.0,3.5,19.9,820.0,827.11,634.26
2018,5,28,14,45,853.0,112.5,3.55,19.85,788.5,790.71,610.2
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,751.33,583.75
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,703.91,550.84
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,655.25,514.99
2018,5,28,15,45,817.0,97.0,3.6,19.55,630.5,604.06,476.39
2018,5,28,16,0,802.0,94.0,3.6,19.3,586.0,550.9,435.21
2018,5,28,16,15,783.0,91.0,3.5,19.15,538.5,495.51,390.7
2018,5,28,16,30,764.0,88.0,3.4,19.0,491.0,440.61,345.3
2018,5,28,16,45,738.0,84.0,3.35,18.8,441.5,382.67,296.42
2018,5,28,17,0,712.0,80.0,3.3,18.6,392.0,326.58,247.74
2018,5,28,17,15,676.0,75.5,3.2,18.3,341.5,267.5,196.09
2018,5,28,17,30,640.0,71.0,3.1,18.0,291.0,213.47,148.38
2018,5,28,17,45,590.0,65.5,3.0,17.7,242.5,159.89,102.79
2018,5,28,18,0,540.0,60.0,2.9,17.4,194.0,112.0,65.12
2018,5,28,18,15,465.0,52.5,2.8,17.05,149.0,66.88,36.46
2018,5,28,18,30,390.0,45.0,2.7,16.7,104.0,35.08,24.74
2018,5,28,18,45,273.0,34.0,2.6,16.35,68.0,27.35,16.93
2018,5,28,19,0,156.0,23.0,2.5,16.0,32.0,18.24,0.0
2018,5,28,19,15,78.0,11.5,2.4,15.85,16.0,10.96,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,29,4,45,24.5,5.0,2.15,13.75,5.5,0.0,0.0
2018,5,29,5,0,49.0,10.0,2.3,13.9,11.0,9.53,0.0
2018,5,29,5,15,154.5,24.0,2.4,14.1,38.5,19.05,0.0
2018,5,29,5,30,260.0,38.0,2.5,14.3,66.0,29.69,19.12
2018,5,29,5,45,352.0,47.5,2.6,14.5,106.5,37.31,26.97
2018,5,29,6,0,444.0,57.0,2.7,14.7,147.0,70.33,40.26
2018,5,29,6,15,508.5,64.0,2.65,14.9,194.5,112.59,67.68
2018,5,29,6,30,573.0,71.0,2.6,15.1,242.0,162.53,106.88
2018,5,29,6,45,618.5,76.0,2.6,15.35,292.0,213.67,150.95
2018,5,29,7,0,664.0,81.0,2.6,15.6,342.0,269.73,200.25
2018,5,29,7,15,696.0,85.5,2.65,15.8,392.5,325.27,249.47
2018,5,29,7,30,728.0,90.0,2.7,16.0,443.0,384.97,301.09
2018,5,29,7,45,752.0,93.0,2.75,16.25,492.0,440.47,348.21
2018,5,29,8,0,776.0,96.0,2.8,16.5,541.0,497.3,395.0
2018,5,29,8,15,794.0,99.0,2.9,16.7,587.5,551.77,438.82
2018,5,29,8,30,812.0,102.0,3.0,16.9,634.0,606.36,481.53
2018,5,29,8,45,825.5,104.5,3.1,17.05,676.5,657.3,520.53
2018,5,29,9,0,839.0,107.0,3.2,17.2,719.0,705.22,556.25
2018,5,29,9,15,854.0,107.0,3.3,17.35,758.5,752.26,589.1
2018,5,29,9,30,869.0,107.0,3.4,17.5,798.0,797.99,620.66
2018,5,29,9,45,884.5,104.0,3.5,17.6,832.5,839.57,649.1
2018,5,29,10,0,900.0,101.0,3.6,17.7,867.0,879.31,676.09
2018,5,29,10,15,905.0,103.0,3.7,17.8,894.0,912.69,698.5
2018,5,29,10,30,910.0,105.0,3.8,17.9,921.0,943.19,718.9
2018,5,29,10,45,913.5,106.0,3.9,18.0,941.0,968.24,735.54
2018,5,29,11,0,917.0,107.0,4.0,18.1,961.0,990.06,750.05
2018,5,29,11,15,919.5,108.0,4.1,18.1,974.5,1007.57,761.98
2018,5,29,11,30,922.0,109.0,4.2,18.1,988.0,1021.65,771.69
2018,5,29,11,45,922.0,110.5,4.35,18.1,993.5,1030.25,778.12
2018,5,29,12,0,922.0,112.0,4.5,18.1,999.0,1035.3,782.72
2018,5,29,12,15,921.0,113.0,4.75,18.0,997.5,1035.3,785.33
2018,5,29,12,30,920.0,114.0,5.0,17.9,996.0,1031.74,785.51
2018,5,29,12,45,916.0,116.0,5.2,17.8,987.0,1022.7,781.48
2018,5,29,13,0,912.0,118.0,5.4,17.7,978.0,1010.22,775.04
2018,5,29,13,15,907.5,118.0,5.6,17.45,961.5,991.9,764.92
2018,5,29,13,30,903.0,118.0,5.8,17.2,945.0,970.32,752.38
2018,5,29,13,45,894.5,119.5,6.05,17.0,921.0,943.42,736.02
2018,5,29,14,0,886.0,121.0,6.3,16.8,897.0,913.7,717.36
2018,5,29,14,15,878.0,121.0,6.45,16.6,867.5,880.29,695.24
2018,5,29,14,30,870.0,121.0,6.6,16.4,838.0,844.39,671.04
2018,5,29,14,45,857.5,121.0,6.7,16.15,802.0,802.66,642.12
2018,5,29,15,0,845.0,121.0,6.8,15.9,766.0,762.26,613.86
2018,5,29,15,15,832.0,119.0,6.8,15.9,725.5,714.44,578.43
2018,5,29,15,30,819.0,117.0,6.8,15.9,685.0,665.45,539.98
2018,5,29,15,45,801.5,114.5,6.85,15.55,639.5,612.29,498.21
2018,5,29,16,0,784.0,112.0,6.9,15.2,594.0,558.93,455.16
2018,5,29,16,15,760.0,110.0,6.9,15.0,546.0,502.79,408.37
2018,5,29,16,30,736.0,108.0,6.9,14.8,498.0,446.6,360.37
2018,5,29,16,45,703.5,104.5,6.9,14.65,447.0,387.67,309.01
2018,5,29,17,0,671.0,101.0,6.9,14.5,396.0,331.34,258.78
2018,5,29,17,15,628.0,96.5,6.95,14.3,345.0,273.9,207.38
2018,5,29,17,30,585.0,92.0,7.0,14.1,294.0,220.87,159.82
2018,5,29,17,45,524.5,85.0,7.0,13.9,244.0,167.21,113.81
2018,5,29,18,0,464.0,78.0,7.0,13.7,194.0,119.05,75.5
2018,5,29,18,15,388.5,67.5,6.9,13.55,149.5,75.43,46.41
2018,5,29,18,30,313.0,57.0,6.8,13.4,105.0,43.82,32.75
2018,5,29,18,45,217.5,43.0,6.7,13.3,70.5,33.74,22.59
2018,5,29,19,0,122.0,29.0,6.6,13.2,36.0,23.63,1.67
2018,5,29,19,15,63.5,16.5,6.5,13.2,20.0,15.73,0.0
2018,5,29,19,30,5.0,4.0,6.4,13.2,4.0,0.0,0.0
2018,5,29,19,45,2.5,2.0,6.3,13.2,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.4,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.45,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.5,6.0,5.72,0.0
2018,5,30,5,15,0.5,10.0,7.5,12.6,10.0,9.26,0.0
2018,5,30,5,30,0.0,14.0,7.5,12.7,14.0,12.97,5.25
2018,5,30,5,45,0.0,21.0,7.55,12.75,21.0,19.47,11.48
2018,5,30,6,0,0.0,28.0,7.6,12.8,28.0,25.97,16.54
2018,5,30,6,15,0.0,36.5,7.55,12.85,36.5,33.88,23.49
2018,5,30,6,30,0.0,45.0,7.5,12.9,45.0,41.8,30.36
2018,5,30,6,45,9.5,79.0,7.45,13.0,82.5,75.43,58.77
2018,5,30,7,0,19.0,113.0,7.4,13.1,120.0,109.84,87.67
2018,5,30,7,15,28.0,145.5,7.4,13.15,158.0,144.43,116.55
2018,5,30,7,30,37.0,178.0,7.4,13.2,196.0,180.33,146.29
2018,5,30,7,45,25.0,181.5,7.35,13.25,194.0,181.15,146.73
2018,5,30,8,0,13.0,185.0,7.3,13.3,192.0,178.85,144.4
2018,5,30,8,15,24.0,216.5,7.3,13.35,231.5,215.49,174.3
2018,5,30,8,30,35.0,248.0,7.3,13.4,271.0,256.32,207.35
2018,5,30,8,45,52.5,276.5,7.3,13.5,313.5,297.66,240.64
2018,5,30,9,0,70.0,305.0,7.3,13.6,356.0,340.71,275.05
2018,5,30,9,15,140.0,336.0,7.3,13.75,445.0,432.47,349.14
2018,5,30,9,30,210.0,367.0,7.3,13.9,534.0,524.87,422.54
2018,5,30,9,45,302.0,361.0,7.3,14.1,612.5,610.26,490.3
2018,5,30,10,0,394.0,355.0,7.3,14.3,691.0,695.01,556.68
2018,5,30,10,15,370.5,378.0,7.25,14.4,701.5,710.35,566.42
2018,5,30,10,30,347.0,401.0,7.2,14.5,712.0,723.09,574.31
2018,5,30,10,45,339.0,412.0,7.2,14.65,721.5,735.96,582.92
2018,5,30,11,0,331.0,423.0,7.2,14.8,731.0,747.12,590.23
2018,5,30,11,15,349.0,422.5,7.25,14.8,751.5,770.34,607.97
2018,5,30,11,30,367.0,422.0,7.3,14.8,772.0,792.47,624.86
2018,5,30,11,45,377.0,422.0,7.35,14.85,783.5,805.85,634.91
2018,5,30,12,0,387.0,422.0,7.4,14.9,795.0,817.59,643.81
2018,5,30,12,15,475.5,373.5,7.5,14.85,830.5,865.07,682.53
2018,5,30,12,30,564.0,325.0,7.6,14.8,866.0,902.4,713.67
2018,5,30,12,45,619.0,294.0,7.7,14.75,882.5,921.15,729.93
2018,5,30,13,0,674.0,263.0,7.8,14.7,899.0,936.48,743.76
2018,5,30,13,15,677.0,257.0,7.8,14.65,886.5,922.18,733.73
2018,5,30,13,30,680.0,251.0,7.8,14.6,874.0,905.07,721.73
2018,5,30,13,45,771.0,195.0,7.85,14.55,884.5,911.49,727.85
2018,5,30,14,0,862.0,139.0,7.9,14.5,895.0,909.9,727.77
2018,5,30,14,15,855.0,137.5,7.9,14.45,865.5,876.62,703.85
2018,5,30,14,30,848.0,136.0,7.9,14.4,836.0,845.51,681.59
2018,5,30,14,45,838.5,134.0,7.9,14.35,801.0,804.41,651.63
2018,5,30,15,0,829.0,132.0,7.9,14.3,766.0,761.41,620.01
2018,5,30,15,15,815.5,129.5,7.9,14.3,725.0,713.42,583.4
2018,5,30,15,30,802.0,127.0,7.9,14.3,684.0,664.33,544.32
2018,5,30,15,45,781.5,125.5,7.9,14.1,638.5,611.1,501.48
2018,5,30,16,0,761.0,124.0,7.9,13.9,593.0,557.54,457.43
2018,5,30,16,15,732.0,123.0,7.9,13.8,544.0,500.66,409.47
2018,5,30,16,30,703.0,122.0,7.9,13.7,495.0,445.35,361.74
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,386.05,309.95
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,330.21,260.22
2018,5,30,17,15,566.5,111.0,7.85,13.25,337.0,270.1,207.01
2018,5,30,17,30,510.0,105.0,7.8,13.1,282.0,214.29,157.82
2018,5,30,17,45,436.0,96.0,7.75,12.9,230.0,160.72,112.68
2018,5,30,18,0,362.0,87.0,7.7,12.7,178.0,115.66,77.37
2018,5,30,18,15,284.5,75.0,7.6,12.6,136.5,76.49,50.6
2018,5,30,18,30,207.0,63.0,7.5,12.5,95.0,49.91,38.25
2018,5,30,18,45,130.0,45.5,7.35,12.4,63.0,36.56,25.17
2018,5,30,19,0,53.0,28.0,7.2,12.3,31.0,23.52,3.38
2018,5,30,19,15,27.0,15.5,7.15,12.35,17.0,14.77,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,6.25,12.4,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,6.2,12.4,5.0,4.77,0.0
2018,5,31,5,15,1.0,9.0,6.25,12.5,9.0,8.33,0.0
2018,5,31,5,30,0.0,13.0,6.3,12.6,13.0,12.04,4.5
2018,5,31,5,45,0.0,21.0,6.3,12.7,21.0,19.47,11.5
2018,5,31,6,0,0.0,29.0,6.3,12.8,29.0,26.9,17.35
2018,5,31,6,15,0.0,39.0,6.35,12.9,39.0,36.21,25.49
2018,5,31,6,30,0.0,49.0,6.4,13.0,49.0,45.53,33.55
2018,5,31,6,45,0.0,73.0,6.45,13.05,73.0,67.81,52.59
2018,5,31,7,0,0.0,97.0,6.5,13.1,97.0,89.85,71.22
2018,5,31,7,15,28.5,135.0,6.5,13.2,149.0,135.06,108.61
2018,5,31,7,30,57.0,173.0,6.5,13.3,201.0,183.77,148.85
2018,5,31,7,45,160.5,203.5,6.5,13.4,293.5,265.56,216.1
2018,5,31,8,0,264.0,234.0,6.5,13.5,386.0,359.76,293.31
2018,5,31,8,15,321.0,243.5,6.5,13.65,443.5,416.67,339.8
2018,5,31,8,30,378.0,253.0,6.5,13.8,501.0,478.64,389.96
2018,5,31,8,45,470.5,238.5,6.5,13.9,568.0,550.4,448.09
2018,5,31,9,0,563.0,224.0,6.5,14.0,635.0,624.99,507.8
2018,5,31,9,15,675.0,188.0,6.6,14.15,707.0,701.91,569.37
2018,5,31,9,30,787.0,152.0,6.7,14.3,779.0,780.71,630.52
2018,5,31,9,45,824.0,141.0,6.75,14.4,821.5,829.72,666.12
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,873.48,697.62
2018,5,31,10,15,867.5,131.5,6.8,14.55,891.0,906.53,720.92
2018,5,31,10,30,874.0,133.0,6.8,14.6,918.0,936.89,742.2
2018,5,31,10,45,878.5,134.5,6.85,14.7,938.5,962.54,760.1
2018,5,31,11,0,883.0,136.0,6.9,14.8,959.0,985.12,775.8
2018,5,31,11,15,887.0,136.5,6.9,14.8,973.0,1003.07,788.25
2018,5,31,11,30,891.0,137.0,6.9,14.8,987.0,1017.76,798.42
2018,5,31,11,45,892.5,137.0,6.95,14.8,993.0,1026.14,804.42
2018,5,31,12,0,894.0,137.0,7.0,14.8,999.0,1031.11,808.12
2018,5,31,12,15,892.0,138.0,6.95,14.85,996.5,1030.15,806.97
2018,5,31,12,30,890.0,139.0,6.9,14.9,994.0,1025.78,803.52
2018,5,31,12,45,884.5,141.5,6.8,14.9,984.5,1016.03,796.2
2018,5,31,13,0,879.0,144.0,6.7,14.9,975.0,1002.99,786.65
2018,5,31,13,15,876.5,142.0,6.65,14.9,958.5,985.26,774.09
2018,5,31,13,30,874.0,140.0,6.6,14.9,942.0,964.3,759.29
2018,5,31,13,45,870.0,138.0,6.5,14.9,919.0,938.84,741.02
2018,5,31,14,0,866.0,136.0,6.4,14.9,896.0,910.42,720.64
2018,5,31,14,15,859.5,134.0,6.4,14.9,866.5,877.03,697.08
2018,5,31,14,30,853.0,132.0,6.4,14.9,837.0,841.12,671.57
2018,5,31,14,45,845.0,129.0,6.35,14.85,802.0,804.54,645.36
2018,5,31,15,0,837.0,126.0,6.3,14.8,767.0,761.5,614.1
2018,5,31,15,15,823.5,124.0,6.3,14.8,726.0,713.75,578.57
2018,5,31,15,30,810.0,122.0,6.3,14.8,685.0,664.9,540.29
2018,5,31,15,45,793.0,119.0,6.3,14.65,640.0,612.05,498.36
2018,5,31,16,0,776.0,116.0,6.3,14.5,595.0,558.97,455.22
2018,5,31,16,15,754.0,112.0,6.3,14.4,546.5,502.39,408.12
2018,5,31,16,30,732.0,108.0,6.3,14.3,498.0,445.56,359.64
2018,5,31,16,45,702.5,103.5,6.25,14.15,447.5,387.18,308.78
2018,5,31,17,0,673.0,99.0,6.2,14.0,397.0,331.07,258.74
2018,5,31,17,15,632.5,93.5,6.2,13.85,346.0,273.35,207.04
2018,5,31,17,30,592.0,88.0,6.2,13.7,295.0,219.75,158.85
2018,5,31,17,45,535.5,82.0,6.2,13.55,246.0,167.27,113.55
2018,5,31,18,0,479.0,76.0,6.2,13.4,197.0,121.37,76.82
2018,5,31,18,15,399.5,66.0,6.05,13.2,152.0,75.67,46.05
2018,5,31,18,30,320.0,56.0,5.9,13.0,107.0,42.9,32.07
2018,5,31,18,45,218.5,42.5,5.8,12.85,72.0,33.21,22.43
2018,5,31,19,0,117.0,29.0,5.7,12.7,37.0,23.69,4.88
2018,5,31,19,15,61.5,16.5,5.6,12.65,20.5,15.73,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,4,45,27.0,7.0,3.55,12.0,7.5,0.0,0.0
2018,6,1,5,0,54.0,14.0,3.6,12.1,15.0,13.34,0.0
2018,6,1,5,15,150.5,27.5,3.5,12.25,41.5,21.91,3.11
2018,6,1,5,30,247.0,41.0,3.4,12.4,68.0,32.05,21.44
2018,6,1,5,45,342.5,50.0,3.35,12.5,108.5,38.19,28.02
2018,6,1,6,0,438.0,59.0,3.3,12.6,149.0,71.61,41.93
2018,6,1,6,15,501.0,66.5,3.15,12.8,196.5,113.69,69.55
2018,6,1,6,30,564.0,74.0,3.0,13.0,244.0,163.27,108.79
2018,6,1,6,45,608.5,80.0,2.9,13.15,294.0,214.47,153.26
2018,6,1,7,0,653.0,86.0,2.8,13.3,344.0,270.5,202.9
2018,6,1,7,15,686.5,89.5,2.65,13.55,394.0,324.9,251.28
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,382.26,301.05
2018,6,1,7,45,746.0,96.0,2.4,14.05,493.5,439.53,349.47
2018,6,1,8,0,772.0,99.0,2.3,14.3,543.0,496.96,396.45
2018,6,1,8,15,791.0,102.0,2.2,14.6,590.0,551.7,439.68
2018,6,1,8,30,810.0,105.0,2.1,14.9,637.0,606.67,481.54
2018,6,1,8,45,826.0,106.0,2.05,15.2,680.0,657.58,519.28
2018,6,1,9,0,842.0,107.0,2.0,15.5,723.0,705.77,553.78
2018,6,1,9,15,857.5,107.5,2.0,15.8,763.5,753.74,585.89
2018,6,1,9,30,873.0,108.0,2.0,16.1,804.0,800.45,616.57
2018,6,1,9,45,889.5,105.0,2.05,16.4,839.5,842.95,644.33
2018,6,1,10,0,906.0,102.0,2.1,16.7,875.0,883.7,670.61
2018,6,1,10,15,912.0,102.5,2.2,16.95,901.5,916.63,692.01
2018,6,1,10,30,918.0,103.0,2.3,17.2,928.0,946.72,711.5
2018,6,1,10,45,922.0,104.0,2.35,17.4,948.5,972.44,727.67
2018,6,1,11,0,926.0,105.0,2.4,17.6,969.0,994.94,741.74
2018,6,1,11,15,928.5,105.5,2.55,17.9,982.0,1012.14,753.13
2018,6,1,11,30,931.0,106.0,2.7,18.2,995.0,1025.88,762.33
2018,6,1,11,45,932.0,106.5,2.8,18.45,1001.0,1034.62,767.97
2018,6,1,12,0,933.0,107.0,2.9,18.7,1007.0,1039.8,771.4
2018,6,1,12,15,933.0,106.5,3.1,18.85,1005.0,1039.4,772.48
2018,6,1,12,30,933.0,106.0,3.3,19.0,1003.0,1035.4,771.22
2018,6,1,12,45,931.5,105.5,3.45,19.15,994.0,1026.35,766.23
2018,6,1,13,0,930.0,105.0,3.6,19.3,985.0,1013.77,758.92
2018,6,1,13,15,926.5,105.0,3.8,19.25,968.5,996.27,749.24
2018,6,1,13,30,923.0,105.0,4.0,19.2,952.0,975.43,737.2
