Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,13,45,918.0,104.0,4.2,19.2,928.5,948.95,721.03
2018,6,1,14,0,913.0,103.0,4.4,19.2,905.0,919.42,702.66
2018,6,1,14,15,906.5,101.5,4.55,19.1,875.0,885.18,681.17
2018,6,1,14,30,900.0,100.0,4.7,19.0,845.0,848.3,657.48
2018,6,1,14,45,891.0,98.5,4.9,18.95,809.0,806.98,630.35
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,763.59,601.19
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,716.22,567.6
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,667.5,531.28
2018,6,1,15,45,843.0,92.0,5.35,18.55,647.0,615.33,492.06
2018,6,1,16,0,828.0,90.0,5.6,18.2,602.0,562.6,450.98
2018,6,1,16,15,808.5,87.5,5.65,17.9,554.0,506.7,405.5
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,450.92,358.72
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,391.99,308.11
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,334.8,257.61
2018,6,1,17,15,703.0,73.5,5.7,16.65,354.5,277.33,206.15
2018,6,1,17,30,668.0,70.0,5.6,16.3,304.0,221.27,155.8
2018,6,1,17,45,618.5,65.0,5.5,15.9,254.5,166.6,108.41
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,117.49,68.97
2018,6,1,18,15,496.0,53.0,5.15,15.25,159.5,71.04,38.57
2018,6,1,18,30,423.0,46.0,4.9,15.0,114.0,35.59,25.47
2018,6,1,18,45,313.0,36.5,4.6,14.7,77.5,29.34,19.09
2018,6,1,19,0,203.0,27.0,4.3,14.4,41.0,21.45,4.93
2018,6,1,19,15,113.5,16.0,4.05,14.35,22.5,15.25,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.0,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,92.0,14.0,1.5,13.1,16.0,13.34,0.0
2018,6,2,5,15,208.0,25.0,1.45,13.3,44.0,20.89,3.29
2018,6,2,5,30,324.0,36.0,1.4,13.5,72.0,29.02,18.87
2018,6,2,5,45,416.0,44.0,1.35,13.7,114.0,33.88,24.15
2018,6,2,6,0,508.0,52.0,1.3,13.9,156.0,68.75,37.19
2018,6,2,6,15,568.0,57.5,1.3,14.15,204.0,112.82,65.45
2018,6,2,6,30,628.0,63.0,1.3,14.4,252.0,163.91,105.64
2018,6,2,6,45,670.0,67.0,1.3,14.6,302.5,216.28,150.92
2018,6,2,7,0,712.0,71.0,1.3,14.8,353.0,274.78,202.29
2018,6,2,7,15,742.0,74.0,1.4,15.2,403.5,330.44,251.4
2018,6,2,7,30,772.0,77.0,1.5,15.6,454.0,388.61,301.49
2018,6,2,7,45,794.5,80.0,1.6,15.95,503.5,445.57,349.4
2018,6,2,8,0,817.0,83.0,1.7,16.3,553.0,503.64,396.67
2018,6,2,8,15,834.0,85.0,1.8,16.75,599.5,558.18,439.7
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,612.46,481.22
2018,6,2,8,45,864.0,88.5,2.0,17.7,689.0,663.23,518.9
2018,6,2,9,0,877.0,90.0,2.1,18.2,732.0,712.99,553.96
2018,6,2,9,15,883.5,94.0,2.1,18.55,770.0,759.14,584.33
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,803.25,612.8
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,842.1,637.56
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,878.13,660.21
2018,6,2,10,15,897.5,110.5,2.2,20.0,897.0,911.21,680.48
2018,6,2,10,30,903.0,112.0,2.2,20.3,924.0,941.46,698.73
2018,6,2,10,45,907.0,113.0,2.25,20.6,944.0,966.85,714.2
2018,6,2,11,0,911.0,114.0,2.3,20.9,964.0,989.06,727.63
2018,6,2,11,15,913.5,114.5,2.35,21.1,977.0,1006.04,737.98
2018,6,2,11,30,916.0,115.0,2.4,21.3,990.0,1019.62,746.24
2018,6,2,11,45,917.0,115.0,2.45,21.5,995.5,1027.77,751.1
2018,6,2,12,0,918.0,115.0,2.5,21.7,1001.0,1032.41,753.86
2018,6,2,12,15,920.0,114.0,2.55,21.8,1000.5,1033.54,754.77
2018,6,2,12,30,922.0,113.0,2.6,21.9,1000.0,1031.13,753.53
2018,6,2,12,45,925.5,110.0,2.7,22.05,993.0,1024.63,750.13
2018,6,2,13,0,929.0,107.0,2.8,22.2,986.0,1014.52,744.47
2018,6,2,13,15,926.0,106.0,2.95,22.1,969.5,996.58,734.87
2018,6,2,13,30,923.0,105.0,3.1,22.0,953.0,975.26,723.0
2018,6,2,13,45,917.5,104.5,3.25,21.95,929.5,948.88,707.49
2018,6,2,14,0,912.0,104.0,3.4,21.9,906.0,919.48,689.77
2018,6,2,14,15,904.5,103.5,3.5,21.75,876.0,885.48,668.65
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,848.9,645.51
2018,6,2,14,45,887.5,101.5,3.7,21.4,810.0,807.35,618.69
2018,6,2,15,0,878.0,100.0,3.8,21.2,774.0,763.77,590.05
2018,6,2,15,15,866.0,98.0,3.8,21.2,733.0,716.13,557.21
2018,6,2,15,30,854.0,96.0,3.8,21.2,692.0,667.13,521.62
2018,6,2,15,45,838.5,94.0,3.95,20.8,647.0,614.89,483.13
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,562.53,443.22
2018,6,2,16,15,802.5,89.5,4.1,20.1,554.0,506.04,398.36
2018,6,2,16,30,782.0,87.0,4.1,19.8,506.0,450.14,352.57
2018,6,2,16,45,755.5,83.5,4.1,19.5,455.5,391.71,303.45
2018,6,2,17,0,729.0,80.0,4.1,19.2,405.0,335.11,254.48
2018,6,2,17,15,693.5,76.0,3.95,18.8,354.5,275.76,202.59
2018,6,2,17,30,658.0,72.0,3.8,18.4,304.0,221.37,154.5
2018,6,2,17,45,608.0,67.0,3.7,18.0,254.5,167.17,108.22
2018,6,2,18,0,558.0,62.0,3.6,17.6,205.0,118.6,69.66
2018,6,2,18,15,484.0,55.0,3.4,17.25,159.5,72.69,39.82
2018,6,2,18,30,410.0,48.0,3.2,16.9,114.0,37.32,26.79
2018,6,2,18,45,301.0,38.0,3.05,16.5,77.5,30.68,20.14
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,22.24,6.21
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,15.73,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.55,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,3,4,45,39.5,7.0,2.3,13.3,8.0,0.0,0.0
2018,6,3,5,0,79.0,14.0,2.4,13.4,16.0,13.34,0.0
2018,6,3,5,15,189.0,26.0,2.35,13.6,43.5,20.64,3.67
2018,6,3,5,30,299.0,38.0,2.3,13.8,71.0,30.92,20.46
2018,6,3,5,45,390.5,46.5,2.25,14.0,112.5,36.11,26.06
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,69.96,38.99
2018,6,3,6,15,544.0,60.5,2.15,14.4,201.5,112.66,66.36
2018,6,3,6,30,606.0,66.0,2.1,14.6,249.0,162.65,105.64
2018,6,3,6,45,649.5,70.0,2.0,14.85,299.0,214.07,150.08
2018,6,3,7,0,693.0,74.0,1.9,15.1,349.0,271.85,200.84
2018,6,3,7,15,724.5,78.0,1.95,15.45,400.0,327.89,250.31
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,386.65,300.95
2018,6,3,7,45,780.0,84.5,2.0,16.1,500.5,442.93,348.32
2018,6,3,8,0,804.0,87.0,2.0,16.4,550.0,500.49,395.15
2018,6,3,8,15,821.0,89.5,2.1,16.6,596.5,555.1,438.79
2018,6,3,8,30,838.0,92.0,2.2,16.8,643.0,608.93,480.62
2018,6,3,8,45,851.5,94.0,2.25,17.05,686.0,659.91,518.91
2018,6,3,9,0,865.0,96.0,2.3,17.3,729.0,709.97,554.92
2018,6,3,9,15,874.5,98.5,2.4,17.45,767.5,756.34,586.83
2018,6,3,9,30,884.0,101.0,2.5,17.6,806.0,800.95,617.19
2018,6,3,9,45,890.0,103.5,2.6,17.7,838.5,840.68,644.0
2018,6,3,10,0,896.0,106.0,2.7,17.8,871.0,877.96,668.99
2018,6,3,10,15,902.5,106.5,2.8,17.9,898.0,911.05,691.0
2018,6,3,10,30,909.0,107.0,2.9,18.0,925.0,941.36,711.09
2018,6,3,10,45,794.5,176.0,3.05,18.05,902.5,930.55,703.81
2018,6,3,11,0,680.0,245.0,3.2,18.1,880.0,910.84,690.8
2018,6,3,11,15,746.0,212.0,3.3,18.15,917.5,953.1,719.99
2018,6,3,11,30,812.0,179.0,3.4,18.2,955.0,988.8,744.07
2018,6,3,11,45,756.0,209.0,3.45,18.25,935.0,969.45,730.66
2018,6,3,12,0,700.0,239.0,3.5,18.3,915.0,953.56,720.11
2018,6,3,12,15,656.0,276.5,3.65,18.2,909.0,947.14,716.38
2018,6,3,12,30,612.0,314.0,3.8,18.1,903.0,937.13,709.03
2018,6,3,12,45,618.0,310.5,3.9,18.05,900.5,934.52,708.36
2018,6,3,13,0,624.0,307.0,4.0,18.0,898.0,929.17,705.77
2018,6,3,13,15,631.0,296.0,4.1,17.85,885.0,914.86,697.51
2018,6,3,13,30,638.0,285.0,4.2,17.7,872.0,897.74,687.29
2018,6,3,13,45,730.5,222.5,4.3,17.55,878.0,905.61,696.33
2018,6,3,14,0,823.0,160.0,4.4,17.4,884.0,901.79,695.46
2018,6,3,14,15,850.5,138.5,4.5,17.3,864.5,873.62,677.43
2018,6,3,14,30,878.0,117.0,4.6,17.2,845.0,847.21,660.66
2018,6,3,14,45,873.5,112.0,4.65,17.05,810.0,806.88,633.44
2018,6,3,15,0,869.0,107.0,4.7,16.9,775.0,764.18,604.23
2018,6,3,15,15,860.0,103.0,4.7,16.9,734.5,717.1,570.8
2018,6,3,15,30,851.0,99.0,4.7,16.9,694.0,668.43,534.33
2018,6,3,15,45,836.0,96.5,4.8,16.6,649.0,616.18,494.53
2018,6,3,16,0,821.0,94.0,4.9,16.3,604.0,563.82,453.36
2018,6,3,16,15,793.5,93.5,4.9,16.1,554.0,505.83,406.06
2018,6,3,16,30,766.0,93.0,4.9,15.9,504.0,449.14,358.5
2018,6,3,16,45,749.0,87.5,4.9,15.75,456.5,393.49,310.38
2018,6,3,17,0,732.0,82.0,4.9,15.6,409.0,338.67,261.61
2018,6,3,17,15,696.0,77.5,4.9,15.35,358.0,278.5,208.05
2018,6,3,17,30,660.0,73.0,4.9,15.1,307.0,223.37,158.48
2018,6,3,17,45,610.5,68.0,4.9,14.85,257.5,169.13,111.31
2018,6,3,18,0,561.0,63.0,4.9,14.6,208.0,120.44,71.96
2018,6,3,18,15,489.0,56.0,4.8,14.45,162.5,74.42,41.43
2018,6,3,18,30,417.0,49.0,4.7,14.3,117.0,38.16,27.84
2018,6,3,18,45,310.5,39.0,4.6,14.1,80.0,31.55,21.16
2018,6,3,19,0,204.0,29.0,4.5,13.9,43.0,23.04,7.6
2018,6,3,19,15,114.0,17.5,4.4,13.85,24.0,16.68,0.0
2018,6,3,19,30,24.0,6.0,4.3,13.8,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.25,13.75,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.4,17.0,14.3,0.0
2018,6,4,5,15,215.0,26.0,6.15,13.55,45.5,21.82,4.64
2018,6,4,5,30,332.0,37.0,6.3,13.7,74.0,29.91,19.61
2018,6,4,5,45,422.0,44.5,6.4,13.9,116.0,34.26,24.42
2018,6,4,6,0,512.0,52.0,6.5,14.1,158.0,68.63,37.02
2018,6,4,6,15,571.0,58.0,6.6,14.25,206.0,113.19,65.85
2018,6,4,6,30,630.0,64.0,6.7,14.4,254.0,164.65,106.9
2018,6,4,6,45,670.0,68.0,6.75,14.55,304.0,216.61,152.83
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,274.48,205.2
2018,6,4,7,15,692.0,87.0,6.75,14.8,392.5,323.31,251.42
2018,6,4,7,30,674.0,102.0,6.7,14.9,431.0,371.2,295.51
2018,6,4,7,45,571.5,145.5,6.65,15.0,445.0,404.89,326.65
2018,6,4,8,0,469.0,189.0,6.6,15.1,459.0,424.12,343.91
2018,6,4,8,15,444.5,215.5,6.55,15.25,488.5,461.92,374.75
2018,6,4,8,30,420.0,242.0,6.5,15.4,518.0,496.46,401.98
2018,6,4,8,45,423.0,260.0,6.45,15.5,554.0,537.87,434.37
2018,6,4,9,0,426.0,278.0,6.4,15.6,590.0,578.56,465.56
2018,6,4,9,15,435.5,290.5,6.4,15.7,624.0,618.01,495.6
2018,6,4,9,30,445.0,303.0,6.4,15.8,658.0,656.96,524.85
2018,6,4,9,45,479.0,304.5,6.4,15.9,701.0,704.76,561.11
2018,6,4,10,0,513.0,306.0,6.4,16.0,744.0,753.23,597.43
2018,6,4,10,15,618.5,261.5,6.4,16.0,806.5,821.55,650.74
2018,6,4,10,30,724.0,217.0,6.4,16.0,869.0,891.79,703.69
2018,6,4,10,45,745.0,208.5,6.4,16.05,892.0,920.52,723.55
2018,6,4,11,0,766.0,200.0,6.4,16.1,915.0,942.17,738.42
2018,6,4,11,15,849.0,155.5,6.45,16.05,958.5,982.44,767.33
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,1030.35,801.51
2018,6,4,11,45,933.0,111.5,6.55,16.0,1008.0,1039.19,807.61
2018,6,4,12,0,934.0,112.0,6.6,16.0,1014.0,1044.46,811.5
2018,6,4,12,15,933.5,112.0,6.65,16.0,1012.5,1044.18,811.56
2018,6,4,12,30,933.0,112.0,6.7,16.0,1011.0,1040.33,809.23
2018,6,4,12,45,931.5,112.0,6.75,16.0,1002.0,1031.92,803.77
2018,6,4,13,0,930.0,112.0,6.8,16.0,993.0,1019.99,795.9
2018,6,4,13,15,907.0,124.0,6.8,16.0,971.5,995.92,779.11
2018,6,4,13,30,884.0,136.0,6.8,16.0,950.0,969.09,760.41
2018,6,4,13,45,855.5,147.5,6.8,16.0,919.0,934.29,735.89
2018,6,4,14,0,827.0,159.0,6.8,16.0,888.0,904.29,714.85
2018,6,4,14,15,832.0,149.0,6.85,15.95,861.0,873.53,693.51
2018,6,4,14,30,837.0,139.0,6.9,15.9,834.0,839.6,669.7
2018,6,4,14,45,846.5,127.0,6.9,15.85,804.0,800.42,641.64
2018,6,4,15,0,856.0,115.0,6.9,15.8,774.0,762.52,614.37
2018,6,4,15,15,855.5,107.5,6.9,15.8,736.5,718.63,582.18
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,672.41,546.42
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,620.82,505.51
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,569.08,463.4
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,512.25,415.9
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,455.96,367.61
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,397.43,316.37
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,340.83,265.59
2018,6,4,17,15,695.5,80.0,6.9,14.6,361.5,281.3,211.9
2018,6,4,17,30,660.0,76.0,6.9,14.4,311.0,226.76,162.29
2018,6,4,17,45,601.5,69.0,6.85,14.2,257.0,169.03,112.18
2018,6,4,18,0,543.0,62.0,6.8,14.0,203.0,117.97,70.89
2018,6,4,18,15,464.5,55.0,6.7,13.85,157.5,72.58,40.63
2018,6,4,18,30,386.0,48.0,6.6,13.7,112.0,37.06,26.96
2018,6,4,18,45,289.0,39.0,6.5,13.5,78.0,30.25,20.16
2018,6,4,19,0,192.0,30.0,6.4,13.3,44.0,23.83,8.83
2018,6,4,19,15,106.5,17.5,6.35,13.25,24.5,16.68,0.0
2018,6,4,19,30,21.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.5,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.5,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,55.0,15.0,6.5,12.6,16.0,14.3,0.0
2018,6,5,5,15,150.0,29.0,6.55,12.7,43.5,23.1,5.69
2018,6,5,5,30,245.0,43.0,6.6,12.8,71.0,33.61,22.84
2018,6,5,5,45,289.0,55.0,6.7,12.9,103.5,42.01,31.33
2018,6,5,6,0,333.0,67.0,6.8,13.0,136.0,71.36,45.0
2018,6,5,6,15,291.0,87.5,6.7,13.15,159.5,106.86,72.97
2018,6,5,6,30,249.0,108.0,6.6,13.3,183.0,138.21,101.5
2018,6,5,6,45,335.5,116.5,6.55,13.45,238.0,182.52,137.1
2018,6,5,7,0,422.0,125.0,6.5,13.6,293.0,237.18,182.9
2018,6,5,7,15,436.5,139.0,6.45,13.7,333.5,281.65,222.65
2018,6,5,7,30,451.0,153.0,6.4,13.8,374.0,327.35,262.87
2018,6,5,7,45,390.0,188.5,6.3,13.95,394.0,359.68,291.45
2018,6,5,8,0,329.0,224.0,6.2,14.1,414.0,382.24,310.56
2018,6,5,8,15,345.5,242.0,6.1,14.2,456.0,427.51,347.38
2018,6,5,8,30,362.0,260.0,6.0,14.3,498.0,473.83,384.33
2018,6,5,8,45,331.5,284.0,5.9,14.45,513.0,495.84,400.75
2018,6,5,9,0,301.0,308.0,5.8,14.6,528.0,514.38,413.97
2018,6,5,9,15,274.0,335.0,5.75,14.65,543.5,535.09,428.74
2018,6,5,9,30,247.0,362.0,5.7,14.7,559.0,552.95,440.99
2018,6,5,9,45,252.5,378.5,5.65,14.8,587.0,584.56,464.38
2018,6,5,10,0,258.0,395.0,5.6,14.9,615.0,615.73,487.17
2018,6,5,10,15,289.5,400.5,5.55,14.9,655.0,658.52,519.51
2018,6,5,10,30,321.0,406.0,5.5,14.9,695.0,701.96,551.98
2018,6,5,10,45,342.0,410.0,5.45,14.95,724.0,734.39,575.68
2018,6,5,11,0,363.0,414.0,5.4,15.0,753.0,766.3,598.86
2018,6,5,11,15,383.5,412.5,5.4,14.95,775.0,791.42,617.5
2018,6,5,11,30,404.0,411.0,5.4,14.9,797.0,822.2,640.09
2018,6,5,11,45,493.0,372.5,5.4,14.85,846.5,876.61,682.18
2018,6,5,12,0,582.0,334.0,5.4,14.8,896.0,929.24,722.49
2018,6,5,12,15,604.5,317.5,5.45,14.8,900.5,934.78,727.36
2018,6,5,12,30,627.0,301.0,5.5,14.8,905.0,938.84,731.47
2018,6,5,12,45,531.0,346.5,5.55,14.75,855.0,884.43,689.86
2018,6,5,13,0,435.0,392.0,5.6,14.7,805.0,828.92,647.28
2018,6,5,13,15,497.5,356.0,5.65,14.7,820.5,845.68,662.46
2018,6,5,13,30,560.0,320.0,5.7,14.7,836.0,858.06,674.09
2018,6,5,13,45,680.0,244.5,5.7,14.7,855.5,880.92,695.12
2018,6,5,14,0,800.0,169.0,5.7,14.7,875.0,890.21,702.92
2018,6,5,14,15,850.5,139.0,5.7,14.7,866.5,874.18,692.03
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,858.51,681.59
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,817.68,652.53
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,774.68,621.74
2018,6,5,15,15,873.0,103.0,5.7,14.7,746.0,726.9,587.05
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,677.74,549.44
2018,6,5,15,45,846.0,98.5,5.7,14.65,659.5,625.11,507.73
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,572.37,464.87
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,515.31,417.55
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,458.87,369.43
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,399.99,318.14
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,343.08,267.29
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,283.31,213.62
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,228.75,164.18
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,173.75,116.18
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,124.85,76.47
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,78.35,45.06
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,40.82,30.36
2018,6,5,18,45,295.0,41.5,5.45,12.9,82.0,32.24,21.98
2018,6,5,19,0,188.0,31.0,5.4,12.7,45.0,24.62,10.02
2018,6,5,19,15,105.0,18.0,5.35,12.7,25.0,17.16,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,10.48,0.0
2018,6,6,5,15,26.0,25.0,5.25,13.1,27.5,22.13,5.52
2018,6,6,5,30,42.0,39.0,5.3,13.2,44.0,33.08,22.39
2018,6,6,5,45,78.0,57.0,5.35,13.3,71.5,47.42,36.04
2018,6,6,6,0,114.0,75.0,5.4,13.4,99.0,69.9,50.36
2018,6,6,6,15,81.5,67.5,5.4,13.5,87.0,69.53,50.31
2018,6,6,6,30,49.0,60.0,5.4,13.6,75.0,63.52,46.7
2018,6,6,6,45,24.5,62.0,5.4,13.7,69.5,63.43,47.81
2018,6,6,7,0,0.0,64.0,5.4,13.8,64.0,59.53,45.26
2018,6,6,7,15,7.5,109.0,5.45,13.95,112.5,103.65,82.24
2018,6,6,7,30,15.0,154.0,5.5,14.1,161.0,148.57,119.39
2018,6,6,7,45,40.0,191.5,5.5,14.25,213.5,196.81,158.8
2018,6,6,8,0,65.0,229.0,5.5,14.4,266.0,247.5,199.89
2018,6,6,8,15,125.0,259.0,5.55,14.5,338.5,316.67,255.96
2018,6,6,8,30,185.0,289.0,5.6,14.6,411.0,389.51,314.43
2018,6,6,8,45,190.5,309.5,5.6,14.75,442.5,423.14,340.47
2018,6,6,9,0,196.0,330.0,5.6,14.9,474.0,456.9,366.35
2018,6,6,9,15,167.0,342.0,5.65,14.95,469.0,456.83,365.17
2018,6,6,9,30,138.0,354.0,5.7,15.0,464.0,453.9,361.69
2018,6,6,9,45,106.0,366.0,5.7,15.1,452.5,445.87,353.92
2018,6,6,10,0,74.0,378.0,5.7,15.2,441.0,428.5,338.9
2018,6,6,10,15,89.0,402.5,5.75,15.25,481.0,468.99,370.15
2018,6,6,10,30,104.0,427.0,5.8,15.3,521.0,510.13,401.52
2018,6,6,10,45,143.5,440.5,5.8,15.35,573.0,571.6,448.82
2018,6,6,11,0,183.0,454.0,5.8,15.4,625.0,626.55,490.74
2018,6,6,11,15,190.0,460.5,5.85,15.45,640.5,643.66,503.28
2018,6,6,11,30,197.0,467.0,5.9,15.5,656.0,660.07,515.45
2018,6,6,11,45,374.5,386.0,5.9,15.55,747.5,772.39,604.65
2018,6,6,12,0,552.0,305.0,5.9,15.6,839.0,870.07,681.3
2018,6,6,12,15,708.5,227.5,5.95,15.6,911.5,949.47,741.75
2018,6,6,12,30,865.0,150.0,6.0,15.6,984.0,1009.54,784.7
2018,6,6,12,45,854.5,154.5,6.0,15.6,972.0,997.23,775.82
2018,6,6,13,0,844.0,159.0,6.0,15.6,960.0,990.41,771.37
2018,6,6,13,15,839.5,158.5,5.95,15.6,944.0,972.64,758.83
2018,6,6,13,30,835.0,158.0,5.9,15.6,928.0,951.8,744.23
2018,6,6,13,45,828.5,157.0,5.9,15.6,905.0,925.68,726.16
2018,6,6,14,0,822.0,156.0,5.9,15.6,882.0,896.84,706.13
2018,6,6,14,15,813.5,155.0,5.9,15.55,853.0,863.72,683.06
2018,6,6,14,30,805.0,154.0,5.9,15.5,824.0,828.34,658.21
2018,6,6,14,45,792.0,152.0,5.95,15.45,788.0,786.34,628.48
2018,6,6,15,0,779.0,150.0,6.0,15.4,752.0,742.83,597.34
2018,6,6,15,15,764.5,147.5,6.0,15.4,712.0,696.5,561.93
2018,6,6,15,30,750.0,145.0,6.0,15.4,672.0,649.69,525.45
2018,6,6,15,45,729.5,142.0,6.1,15.2,627.0,597.31,484.49
2018,6,6,16,0,709.0,139.0,6.2,15.0,582.0,545.15,442.67
2018,6,6,16,15,683.5,135.5,6.25,14.85,535.0,490.43,397.58
2018,6,6,16,30,658.0,132.0,6.3,14.7,488.0,437.02,352.46
2018,6,6,16,45,625.0,127.0,6.35,14.5,438.5,380.72,304.09
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,327.18,257.07
2018,6,6,17,15,550.5,115.0,6.35,14.1,339.5,272.28,208.54
2018,6,6,17,30,509.0,108.0,6.3,13.9,290.0,219.94,162.23
2018,6,6,17,45,454.0,98.5,6.25,13.75,242.0,169.11,118.72
2018,6,6,18,0,399.0,89.0,6.2,13.6,194.0,124.52,82.81
2018,6,6,18,15,327.5,76.5,6.1,13.45,150.5,82.72,53.61
2018,6,6,18,30,256.0,64.0,6.0,13.3,107.0,49.33,37.83
2018,6,6,18,45,173.5,47.5,5.9,13.2,72.5,38.23,27.12
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,25.32,11.04
2018,6,6,19,15,48.0,17.5,5.75,13.05,21.0,16.68,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,6.0,10.0,4.9,12.7,10.0,9.53,0.0
2018,6,7,5,15,23.5,24.0,4.95,12.85,26.5,21.4,5.42
2018,6,7,5,30,41.0,38.0,5.0,13.0,43.0,32.36,21.82
2018,6,7,5,45,73.0,56.0,5.1,13.1,69.5,46.72,35.46
2018,6,7,6,0,105.0,74.0,5.2,13.2,96.0,68.63,49.61
2018,6,7,6,15,227.5,88.5,5.2,13.35,152.5,101.56,71.18
2018,6,7,6,30,350.0,103.0,5.2,13.5,209.0,150.08,106.94
2018,6,7,6,45,459.0,106.5,5.25,13.65,272.5,201.34,147.92
2018,6,7,7,0,568.0,110.0,5.3,13.8,336.0,266.46,202.44
2018,6,7,7,15,605.5,115.5,5.25,13.95,386.0,319.21,249.35
2018,6,7,7,30,643.0,121.0,5.2,14.1,436.0,375.54,298.69
2018,6,7,7,45,673.5,125.5,5.2,14.3,486.0,431.01,346.5
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,488.65,394.93
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,542.99,439.66
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,598.1,483.85
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,649.18,523.76
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,699.85,562.41
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,747.84,598.94
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,794.96,633.01
2018,6,7,9,45,844.0,137.0,5.35,15.2,835.5,837.95,663.92
2018,6,7,10,0,865.0,132.0,5.5,15.3,872.0,874.77,690.2
2018,6,7,10,15,872.5,133.5,5.55,15.3,900.0,908.86,714.16
2018,6,7,10,30,880.0,135.0,5.6,15.3,928.0,940.33,736.18
2018,6,7,10,45,887.5,135.0,5.7,15.3,950.0,967.55,755.46
2018,6,7,11,0,895.0,135.0,5.8,15.3,972.0,991.83,772.7
2018,6,7,11,15,900.0,135.0,5.8,15.35,986.5,1010.61,785.29
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,1026.12,795.65
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,1035.85,802.18
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,1042.17,806.45
2018,6,7,12,15,914.0,130.0,5.75,15.4,1013.0,1041.51,805.58
2018,6,7,12,30,913.0,130.0,5.7,15.4,1011.0,1037.38,802.41
2018,6,7,12,45,909.5,131.0,5.7,15.45,1001.5,1028.3,796.11
2018,6,7,13,0,906.0,132.0,5.7,15.5,992.0,1015.82,787.54
2018,6,7,13,15,904.0,130.0,5.7,15.55,976.0,998.51,775.66
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,977.87,761.5
2018,6,7,13,45,864.0,145.0,5.75,15.6,926.0,939.53,735.14
2018,6,7,14,0,826.0,162.0,5.8,15.6,892.0,906.39,712.44
2018,6,7,14,15,820.0,158.5,5.8,15.6,862.5,872.86,689.05
2018,6,7,14,30,814.0,155.0,5.8,15.6,833.0,836.89,663.75
2018,6,7,14,45,842.5,134.0,5.85,15.55,809.5,808.55,644.34
2018,6,7,15,0,871.0,113.0,5.9,15.5,786.0,772.6,619.07
2018,6,7,15,15,858.5,111.0,5.9,15.5,745.0,725.13,584.57
2018,6,7,15,30,846.0,109.0,5.9,15.5,704.0,678.0,548.21
2018,6,7,15,45,832.5,105.5,5.85,15.3,659.5,625.56,506.94
2018,6,7,16,0,819.0,102.0,5.8,15.1,615.0,572.45,464.12
2018,6,7,16,15,800.0,99.0,5.8,15.05,567.0,516.58,417.8
2018,6,7,16,30,781.0,96.0,5.8,15.0,519.0,461.14,370.58
2018,6,7,16,45,753.5,92.0,5.75,14.9,468.0,401.94,319.18
2018,6,7,17,0,726.0,88.0,5.7,14.8,417.0,343.05,266.92
2018,6,7,17,15,689.5,83.5,5.7,14.65,365.5,284.62,214.49
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,229.71,164.87
2018,6,7,17,45,601.5,73.5,5.65,14.35,264.0,174.94,117.07
2018,6,7,18,0,550.0,68.0,5.6,14.2,214.0,125.99,77.17
2018,6,7,18,15,477.0,60.0,5.45,14.05,167.5,79.43,45.5
2018,6,7,18,30,404.0,52.0,5.3,13.9,121.0,41.69,31.07
2018,6,7,18,45,298.5,41.5,5.15,13.7,83.5,32.17,21.94
2018,6,7,19,0,193.0,31.0,5.0,13.5,46.0,24.55,11.0
2018,6,7,19,15,108.0,18.5,4.85,13.45,26.0,17.63,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,71.0,14.0,4.1,13.1,16.0,13.34,0.0
2018,6,8,5,15,165.0,27.0,4.2,13.35,43.0,21.4,5.6
2018,6,8,5,30,259.0,40.0,4.3,13.6,70.0,31.13,20.75
2018,6,8,5,45,260.5,48.0,4.45,13.85,90.5,36.38,26.32
2018,6,8,6,0,262.0,56.0,4.6,14.1,111.0,58.19,35.95
2018,6,8,6,15,137.0,78.0,4.55,14.25,107.5,82.78,58.98
2018,6,8,6,30,12.0,100.0,4.5,14.4,104.0,93.14,73.25
2018,6,8,6,45,24.5,123.5,4.5,14.6,133.0,117.84,93.54
2018,6,8,7,0,37.0,147.0,4.5,14.8,162.0,144.98,115.79
2018,6,8,7,15,67.0,174.0,4.5,14.95,205.5,182.94,146.57
2018,6,8,7,30,97.0,201.0,4.5,15.1,249.0,224.56,180.35
2018,6,8,7,45,118.5,225.0,4.45,15.3,289.5,264.88,212.89
2018,6,8,8,0,140.0,249.0,4.4,15.5,330.0,306.26,245.94
2018,6,8,8,15,146.0,272.5,4.4,15.65,363.0,340.69,273.03
2018,6,8,8,30,152.0,296.0,4.4,15.8,396.0,375.58,300.1
2018,6,8,8,45,164.5,316.5,4.4,15.95,431.5,412.28,328.33
2018,6,8,9,0,177.0,337.0,4.4,16.1,467.0,449.81,356.84
2018,6,8,9,15,160.5,357.0,4.4,16.3,479.5,466.02,367.98
2018,6,8,9,30,144.0,377.0,4.4,16.5,492.0,480.49,377.68
2018,6,8,9,45,147.5,394.5,4.4,16.7,516.5,507.28,397.13
2018,6,8,10,0,151.0,412.0,4.4,16.9,541.0,533.87,416.21
2018,6,8,10,15,203.5,413.0,4.4,17.05,593.0,587.18,456.72
2018,6,8,10,30,256.0,414.0,4.4,17.2,645.0,649.77,503.31
2018,6,8,10,45,227.5,418.0,4.45,17.35,626.5,634.59,490.65
2018,6,8,11,0,199.0,422.0,4.5,17.5,608.0,609.46,471.16
2018,6,8,11,15,141.5,435.0,4.5,17.6,568.0,570.85,440.43
2018,6,8,11,30,84.0,448.0,4.5,17.7,528.0,521.14,401.36
2018,6,8,11,45,105.5,463.0,4.55,17.8,564.5,558.49,429.71
2018,6,8,12,0,127.0,478.0,4.6,17.9,601.0,604.58,463.83
2018,6,8,12,15,143.0,479.0,4.7,17.9,617.0,621.54,476.88
2018,6,8,12,30,159.0,480.0,4.8,17.9,633.0,637.6,489.45
2018,6,8,12,45,152.0,472.0,4.85,17.95,617.5,621.03,477.31
2018,6,8,13,0,145.0,464.0,4.9,18.0,602.0,603.79,464.81
2018,6,8,13,15,112.5,444.5,5.0,17.95,550.5,550.2,424.94
2018,6,8,13,30,80.0,425.0,5.1,17.9,499.0,489.16,379.13
2018,6,8,13,45,345.5,313.5,5.15,17.9,620.5,641.24,502.78
2018,6,8,14,0,611.0,202.0,5.2,17.9,742.0,758.56,596.97
2018,6,8,14,15,744.5,154.5,5.25,17.8,790.5,804.12,631.17
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,838.04,657.09
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,798.0,628.83
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,755.79,599.13
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,709.54,566.01
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,661.98,530.19
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,610.75,490.63
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,559.13,449.67
2018,6,8,16,15,798.0,87.0,5.25,16.8,555.0,504.2,404.68
2018,6,8,16,30,782.0,83.0,5.2,16.6,508.0,449.4,358.51
2018,6,8,16,45,761.5,79.0,5.15,16.45,460.0,393.16,309.83
2018,6,8,17,0,741.0,75.0,5.1,16.3,412.0,338.07,260.87
2018,6,8,17,15,711.0,71.0,5.0,16.05,362.5,281.55,210.1
2018,6,8,17,30,681.0,67.0,4.9,15.8,313.0,227.8,161.38
2018,6,8,17,45,641.0,61.5,4.8,15.55,264.5,171.73,112.14
2018,6,8,18,0,601.0,56.0,4.7,15.3,216.0,121.95,71.14
2018,6,8,18,15,536.5,50.0,4.55,15.05,170.5,74.72,39.14
2018,6,8,18,30,472.0,44.0,4.4,14.8,125.0,35.14,25.23
2018,6,8,18,45,372.0,36.5,4.3,14.55,87.5,28.7,18.94
2018,6,8,19,0,272.0,29.0,4.2,14.3,50.0,24.08,11.06
2018,6,8,19,15,159.5,18.0,4.15,14.2,28.0,17.16,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,10.48,0.0
2018,6,9,5,15,9.5,22.0,4.2,14.05,22.0,19.89,4.92
2018,6,9,5,30,1.0,33.0,4.4,14.1,33.0,30.14,19.87
2018,6,9,5,45,6.5,51.0,4.6,14.15,52.5,45.76,34.49
2018,6,9,6,0,12.0,69.0,4.8,14.2,72.0,62.59,47.13
2018,6,9,6,15,26.0,86.5,4.95,14.3,94.0,80.1,61.52
2018,6,9,6,30,40.0,104.0,5.1,14.4,116.0,100.54,78.31
2018,6,9,6,45,100.0,125.0,5.2,14.45,163.0,136.02,106.13
2018,6,9,7,0,160.0,146.0,5.3,14.5,210.0,179.4,141.28
2018,6,9,7,15,300.5,152.5,5.3,14.55,292.5,244.92,193.8
2018,6,9,7,30,441.0,159.0,5.3,14.6,375.0,327.48,261.47
2018,6,9,7,45,486.0,164.0,5.35,14.65,425.0,379.13,305.28
2018,6,9,8,0,531.0,169.0,5.4,14.7,475.0,434.78,351.81
2018,6,9,8,15,531.0,185.0,5.45,14.8,513.0,479.45,388.54
2018,6,9,8,30,531.0,201.0,5.5,14.9,551.0,523.13,423.62
2018,6,9,8,45,513.0,224.5,5.55,15.0,581.0,561.08,453.12
2018,6,9,9,0,495.0,248.0,5.6,15.1,611.0,596.21,479.76
2018,6,9,9,15,468.0,276.0,5.65,15.3,633.5,626.17,501.48
2018,6,9,9,30,441.0,304.0,5.7,15.5,656.0,652.63,520.1
2018,6,9,9,45,501.0,295.0,5.75,15.7,711.0,711.34,565.05
2018,6,9,10,0,561.0,286.0,5.8,15.9,766.0,772.3,610.97
2018,6,9,10,15,627.5,265.0,5.95,16.05,817.5,830.34,655.12
2018,6,9,10,30,694.0,244.0,6.1,16.2,869.0,888.54,699.03
2018,6,9,10,45,658.5,272.5,6.2,16.35,876.5,900.44,705.8
2018,6,9,11,0,623.0,301.0,6.3,16.5,884.0,908.0,709.63
2018,6,9,11,15,630.5,303.0,6.45,16.6,900.0,928.02,724.35
2018,6,9,11,30,638.0,305.0,6.6,16.7,916.0,945.64,737.29
2018,6,9,11,45,485.5,358.5,6.75,16.75,825.0,854.05,666.8
2018,6,9,12,0,333.0,412.0,6.9,16.8,734.0,750.78,586.84
2018,6,9,12,15,394.0,399.0,7.0,16.8,779.5,805.78,629.79
2018,6,9,12,30,455.0,386.0,7.1,16.8,825.0,851.72,665.44
2018,6,9,12,45,582.5,321.5,7.2,16.8,878.5,909.24,712.12
2018,6,9,13,0,710.0,257.0,7.3,16.8,932.0,962.85,755.15
2018,6,9,13,15,645.0,282.5,7.4,16.75,888.0,914.19,718.85
2018,6,9,13,30,580.0,308.0,7.5,16.7,844.0,864.48,681.42
2018,6,9,13,45,526.0,324.5,7.55,16.65,801.5,817.01,645.54
2018,6,9,14,0,472.0,341.0,7.6,16.6,759.0,769.77,609.51
2018,6,9,14,15,419.5,348.5,7.7,16.45,710.5,716.03,568.81
2018,6,9,14,30,367.0,356.0,7.8,16.3,662.0,658.59,524.93
2018,6,9,14,45,367.5,339.0,7.85,16.2,634.5,627.45,502.08
2018,6,9,15,0,368.0,322.0,7.9,16.1,607.0,595.19,478.0
2018,6,9,15,15,395.0,293.0,7.9,16.1,584.5,573.78,462.4
2018,6,9,15,30,422.0,264.0,7.9,16.1,562.0,544.34,440.17
2018,6,9,15,45,433.5,242.0,8.0,15.9,531.0,508.45,412.44
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,470.56,382.41
2018,6,9,16,15,425.0,206.0,8.1,15.55,456.5,421.81,342.47
2018,6,9,16,30,405.0,192.0,8.1,15.4,413.0,374.39,302.93
2018,6,9,16,45,400.0,172.5,8.05,15.25,373.0,329.64,264.79
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,285.03,225.94
2018,6,9,17,15,343.0,141.0,7.95,14.9,284.0,232.73,181.22
2018,6,9,17,30,291.0,129.0,7.9,14.7,235.0,187.31,142.61
2018,6,9,17,45,230.0,114.0,7.85,14.55,189.5,143.48,106.54
2018,6,9,18,0,169.0,99.0,7.8,14.4,144.0,106.75,77.76
2018,6,9,18,15,137.5,80.0,7.7,14.2,111.5,77.62,55.5
2018,6,9,18,30,106.0,61.0,7.6,14.0,79.0,51.39,39.6
2018,6,9,18,45,81.0,44.5,7.5,13.85,55.5,37.49,26.56
2018,6,9,19,0,56.0,28.0,7.4,13.7,32.0,24.07,11.44
2018,6,9,19,15,33.5,16.0,7.25,13.65,18.0,15.25,0.0
2018,6,9,19,30,11.0,4.0,7.1,13.6,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.0,13.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,12.39,0.0
2018,6,10,5,15,110.0,26.5,4.7,12.45,37.5,21.85,6.15
2018,6,10,5,30,182.0,40.0,4.7,12.7,61.0,31.04,20.77
2018,6,10,5,45,278.5,50.0,4.7,12.95,99.5,37.98,27.83
2018,6,10,6,0,375.0,60.0,4.7,13.2,138.0,66.76,40.11
2018,6,10,6,15,418.5,71.0,4.6,13.5,180.0,105.73,66.41
2018,6,10,6,30,462.0,82.0,4.5,13.8,222.0,150.85,102.51
2018,6,10,6,45,469.0,97.5,4.45,14.05,262.5,194.62,141.47
2018,6,10,7,0,476.0,113.0,4.4,14.3,303.0,240.16,182.5
2018,6,10,7,15,510.0,122.5,4.25,14.55,350.5,289.99,226.07
2018,6,10,7,30,544.0,132.0,4.1,14.8,398.0,345.06,273.27
2018,6,10,7,45,568.5,139.5,4.0,15.1,443.5,395.22,315.73
2018,6,10,8,0,593.0,147.0,3.9,15.4,489.0,447.12,358.5
2018,6,10,8,15,599.0,161.0,3.8,15.6,531.5,496.42,398.06
2018,6,10,8,30,605.0,175.0,3.7,15.8,574.0,545.13,436.0
2018,6,10,8,45,624.5,183.0,3.6,16.0,618.5,596.17,474.86
2018,6,10,9,0,644.0,191.0,3.5,16.2,663.0,647.44,512.89
2018,6,10,9,15,717.0,169.0,3.5,16.4,720.5,708.94,559.25
2018,6,10,9,30,790.0,147.0,3.5,16.6,778.0,772.34,604.94
2018,6,10,9,45,839.0,128.0,3.5,16.8,823.0,818.94,636.44
2018,6,10,10,0,888.0,109.0,3.5,17.0,868.0,870.06,670.84
2018,6,10,10,15,894.5,109.5,3.55,17.15,895.0,903.01,692.52
2018,6,10,10,30,901.0,110.0,3.6,17.3,922.0,933.24,712.35
2018,6,10,10,45,906.5,110.0,3.7,17.4,942.5,959.14,729.63
2018,6,10,11,0,912.0,110.0,3.8,17.5,963.0,981.97,744.86
2018,6,10,11,15,915.0,109.5,3.95,17.5,975.5,998.69,756.59
2018,6,10,11,30,918.0,109.0,4.1,17.5,988.0,1012.05,766.16
2018,6,10,11,45,921.0,107.0,4.25,17.55,994.0,1020.49,772.35
2018,6,10,12,0,924.0,105.0,4.4,17.6,1000.0,1025.45,776.43
2018,6,10,12,15,922.5,105.5,4.6,17.55,998.0,1024.94,778.08
2018,6,10,12,30,921.0,106.0,4.8,17.5,996.0,1020.92,777.38
2018,6,10,12,45,918.5,106.0,5.05,17.45,986.5,1011.93,773.67
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,999.49,767.48
2018,6,10,13,15,912.0,105.5,5.45,17.35,960.5,981.72,756.77
2018,6,10,13,30,908.0,105.0,5.6,17.3,944.0,960.68,743.7
2018,6,10,13,45,903.5,104.0,5.75,17.2,921.5,935.51,727.75
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,907.32,709.5
2018,6,10,14,15,892.0,101.5,6.0,17.0,869.5,873.59,686.79
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,837.3,662.02
2018,6,10,14,45,877.5,98.0,6.2,16.8,805.5,797.72,634.55
2018,6,10,15,0,870.0,96.0,6.3,16.7,771.0,755.99,605.17
2018,6,10,15,15,859.0,94.0,6.3,16.7,731.0,709.82,571.54
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,662.23,535.41
2018,6,10,15,45,835.5,89.0,6.45,16.35,647.5,611.54,496.08
2018,6,10,16,0,823.0,86.0,6.6,16.0,604.0,560.06,454.94
2018,6,10,16,15,807.0,82.5,6.6,15.85,557.5,505.73,409.71
2018,6,10,16,30,791.0,79.0,6.6,15.7,511.0,450.82,362.78
2018,6,10,16,45,770.0,75.5,6.6,15.5,462.5,394.46,313.47
2018,6,10,17,0,749.0,72.0,6.6,15.3,414.0,339.28,263.91
2018,6,10,17,15,717.0,68.5,6.55,15.1,364.0,282.24,212.15
2018,6,10,17,30,685.0,65.0,6.5,14.9,314.0,228.15,162.71
2018,6,10,17,45,641.5,60.0,6.45,14.7,265.0,173.75,114.52
2018,6,10,18,0,598.0,55.0,6.4,14.5,216.0,121.93,71.53
2018,6,10,18,15,533.0,49.5,6.15,14.35,171.0,75.22,39.49
2018,6,10,18,30,468.0,44.0,5.9,14.2,126.0,36.17,26.23
2018,6,10,18,45,367.5,36.0,5.7,14.05,88.0,28.07,18.5
2018,6,10,19,0,267.0,28.0,5.5,13.9,50.0,22.88,10.9
2018,6,10,19,15,156.5,17.5,5.4,13.85,28.5,16.68,0.0
2018,6,10,19,30,46.0,7.0,5.3,13.8,7.0,6.67,0.0
2018,6,10,19,45,23.0,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,55.5,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,111.0,15.0,4.4,13.5,18.0,14.3,0.0
2018,6,11,5,15,226.5,25.0,4.35,13.65,46.0,20.62,5.5
2018,6,11,5,30,342.0,35.0,4.3,13.8,74.0,27.82,17.95
2018,6,11,5,45,426.0,42.0,4.25,14.0,115.0,31.87,22.36
2018,6,11,6,0,510.0,49.0,4.2,14.2,156.0,64.02,33.76
2018,6,11,6,15,386.5,69.5,4.15,14.4,163.0,100.7,63.32
2018,6,11,6,30,263.0,90.0,4.1,14.6,170.0,124.11,88.34
2018,6,11,6,45,176.0,121.5,4.05,14.8,179.0,149.49,114.27
2018,6,11,7,0,89.0,153.0,4.0,15.0,188.0,164.83,130.6
2018,6,11,7,15,142.0,173.0,3.95,15.25,238.5,208.13,165.53
2018,6,11,7,30,195.0,193.0,3.9,15.5,289.0,257.21,205.34
2018,6,11,7,45,286.0,198.0,3.8,15.7,355.0,317.13,253.73
2018,6,11,8,0,377.0,203.0,3.7,15.9,421.0,387.88,310.55
2018,6,11,8,15,498.0,184.5,3.65,16.2,497.5,459.69,367.99
2018,6,11,8,30,619.0,166.0,3.6,16.5,574.0,544.49,434.6
2018,6,11,8,45,519.5,214.5,3.5,16.75,572.5,554.85,440.53
2018,6,11,9,0,420.0,263.0,3.4,17.0,571.0,557.25,439.82
2018,6,11,9,15,312.5,316.5,3.35,17.25,552.5,543.91,426.66
2018,6,11,9,30,205.0,370.0,3.3,17.5,534.0,520.73,405.67
2018,6,11,9,45,236.0,384.0,3.25,17.7,580.0,574.63,445.4
2018,6,11,10,0,267.0,398.0,3.2,17.9,626.0,624.5,481.26
2018,6,11,10,15,225.5,417.0,3.25,18.05,614.0,609.8,468.58
2018,6,11,10,30,184.0,436.0,3.3,18.2,602.0,598.28,458.42
2018,6,11,10,45,153.0,447.0,3.35,18.35,587.0,585.88,447.97
2018,6,11,11,0,122.0,458.0,3.4,18.5,572.0,571.5,436.06
2018,6,11,11,15,108.0,459.5,3.5,18.55,561.5,553.95,422.9
