Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,11,30,94.0,461.0,3.6,18.6,551.0,543.61,414.9
2018,6,11,11,45,82.0,456.0,3.7,18.65,535.0,527.92,403.09
2018,6,11,12,0,70.0,451.0,3.8,18.7,519.0,511.59,390.82
2018,6,11,12,15,65.0,445.5,3.95,18.7,508.5,501.18,383.32
2018,6,11,12,30,60.0,440.0,4.1,18.7,498.0,490.35,375.49
2018,6,11,12,45,55.5,430.0,4.25,18.7,483.5,475.17,364.51
2018,6,11,13,0,51.0,420.0,4.4,18.7,469.0,459.75,353.42
2018,6,11,13,15,59.5,421.5,4.6,18.7,477.5,468.06,360.56
2018,6,11,13,30,68.0,423.0,4.8,18.7,486.0,475.75,367.19
2018,6,11,13,45,226.5,369.5,4.95,18.65,571.5,580.19,451.47
2018,6,11,14,0,385.0,316.0,5.1,18.6,657.0,668.16,521.78
2018,6,11,14,15,635.5,211.5,5.25,18.55,752.5,770.19,604.27
2018,6,11,14,30,886.0,107.0,5.4,18.5,848.0,845.36,660.98
2018,6,11,14,45,877.5,105.5,5.5,18.4,813.5,805.5,633.33
2018,6,11,15,0,869.0,104.0,5.6,18.3,779.0,763.55,604.4
2018,6,11,15,15,857.0,102.5,5.6,18.3,739.0,717.24,571.24
2018,6,11,15,30,845.0,101.0,5.6,18.3,699.0,669.58,535.37
2018,6,11,15,45,830.5,98.5,5.7,18.1,655.0,618.28,495.86
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,566.81,455.08
2018,6,11,16,15,796.5,94.0,5.75,17.7,564.0,512.01,410.21
2018,6,11,16,30,777.0,92.0,5.7,17.5,517.0,457.66,364.49
2018,6,11,16,45,751.0,89.0,5.65,17.35,467.5,400.39,315.22
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,344.86,266.23
2018,6,11,17,15,689.5,82.0,5.45,16.9,367.5,285.68,213.76
2018,6,11,17,30,654.0,78.0,5.3,16.6,317.0,231.5,165.21
2018,6,11,17,45,604.0,72.5,5.15,16.25,267.0,176.88,117.86
2018,6,11,18,0,554.0,67.0,5.0,15.9,217.0,127.85,77.94
2018,6,11,18,15,483.5,60.0,4.8,15.65,171.0,81.91,46.48
2018,6,11,18,30,413.0,53.0,4.6,15.4,125.0,44.45,33.35
2018,6,11,18,45,309.5,43.0,4.35,15.15,87.5,33.25,22.89
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,26.09,13.45
2018,6,11,19,15,117.0,20.0,3.9,14.8,28.5,19.06,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,6.67,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.6,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,59.0,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,118.0,15.0,1.8,13.6,18.0,14.3,0.0
2018,6,12,5,15,239.5,25.5,1.8,13.8,47.5,21.13,5.82
2018,6,12,5,30,361.0,36.0,1.8,14.0,77.0,28.8,18.8
2018,6,12,5,45,348.5,42.0,1.75,14.15,97.5,31.76,22.28
2018,6,12,6,0,336.0,48.0,1.7,14.3,118.0,54.31,30.74
2018,6,12,6,15,168.0,68.5,1.75,14.55,103.5,77.74,53.32
2018,6,12,6,30,0.0,89.0,1.8,14.8,89.0,81.55,63.83
2018,6,12,6,45,5.5,111.0,1.8,15.05,113.0,102.98,81.5
2018,6,12,7,0,11.0,133.0,1.8,15.3,137.0,125.25,99.62
2018,6,12,7,15,32.5,163.5,1.9,15.6,178.5,161.51,128.72
2018,6,12,7,30,54.0,194.0,2.0,15.9,220.0,200.75,160.04
2018,6,12,7,45,88.0,222.0,2.1,16.2,270.0,246.04,195.92
2018,6,12,8,0,122.0,250.0,2.2,16.5,320.0,297.41,236.29
2018,6,12,8,15,171.5,270.0,2.35,16.8,378.0,351.83,278.82
2018,6,12,8,30,221.0,290.0,2.5,17.1,436.0,411.0,324.56
2018,6,12,8,45,374.5,262.0,2.6,17.45,528.5,500.61,394.58
2018,6,12,9,0,528.0,234.0,2.7,17.8,621.0,604.51,473.8
2018,6,12,9,15,717.0,161.5,2.8,17.95,717.0,700.4,547.35
2018,6,12,9,30,906.0,89.0,2.9,18.1,813.0,800.71,618.79
2018,6,12,9,45,756.0,167.0,3.0,18.25,788.0,792.84,611.6
2018,6,12,10,0,606.0,245.0,3.1,18.4,763.0,770.96,593.19
2018,6,12,10,15,381.5,336.0,3.2,18.5,665.5,680.42,522.69
2018,6,12,10,30,157.0,427.0,3.3,18.6,568.0,564.72,432.26
2018,6,12,10,45,126.0,437.5,3.4,18.65,552.5,551.18,421.75
2018,6,12,11,0,95.0,448.0,3.5,18.7,537.0,527.61,403.37
2018,6,12,11,15,90.0,452.0,3.6,18.7,537.0,528.94,404.24
2018,6,12,11,30,85.0,456.0,3.7,18.7,537.0,529.69,404.59
2018,6,12,11,45,88.0,461.5,3.85,18.7,546.0,539.26,411.85
2018,6,12,12,0,91.0,467.0,4.0,18.7,555.0,548.38,418.76
2018,6,12,12,15,94.0,468.5,4.15,18.65,559.5,552.95,422.51
2018,6,12,12,30,97.0,470.0,4.3,18.6,564.0,556.95,425.98
2018,6,12,12,45,95.5,465.0,4.5,18.5,556.5,549.43,421.25
2018,6,12,13,0,94.0,460.0,4.7,18.4,549.0,541.42,416.19
2018,6,12,13,15,170.0,439.5,4.85,18.3,598.0,599.82,462.86
2018,6,12,13,30,246.0,419.0,5.0,18.2,647.0,653.93,505.77
2018,6,12,13,45,434.5,341.0,5.2,18.05,731.0,749.41,582.69
2018,6,12,14,0,623.0,263.0,5.4,17.9,815.0,829.26,647.12
2018,6,12,14,15,767.5,180.5,5.45,17.75,838.5,850.0,665.24
2018,6,12,14,30,912.0,98.0,5.5,17.6,862.0,858.18,672.68
2018,6,12,14,45,903.5,97.0,5.55,17.45,827.0,817.96,644.96
2018,6,12,15,0,895.0,96.0,5.6,17.3,792.0,775.57,615.6
2018,6,12,15,15,884.0,95.0,5.6,17.3,752.0,729.46,582.56
2018,6,12,15,30,873.0,94.0,5.6,17.3,712.0,681.85,547.04
2018,6,12,15,45,859.5,92.0,5.6,17.0,668.0,630.44,507.25
2018,6,12,16,0,846.0,90.0,5.6,16.7,624.0,578.26,465.77
2018,6,12,16,15,828.0,87.5,5.6,16.55,576.5,522.59,420.11
2018,6,12,16,30,810.0,85.0,5.6,16.4,529.0,466.88,373.12
2018,6,12,16,45,785.5,82.5,5.6,16.2,479.0,409.0,323.17
2018,6,12,17,0,761.0,80.0,5.6,16.0,429.0,352.64,273.19
2018,6,12,17,15,727.0,76.5,5.55,15.8,378.0,294.24,220.82
2018,6,12,17,30,693.0,73.0,5.5,15.6,327.0,237.01,169.19
2018,6,12,17,45,645.5,68.0,5.5,15.35,276.5,181.07,120.14
2018,6,12,18,0,598.0,63.0,5.5,15.1,226.0,130.38,78.38
2018,6,12,18,15,528.5,57.0,5.4,14.9,179.0,82.76,45.61
2018,6,12,18,30,459.0,51.0,5.3,14.7,132.0,43.46,32.6
2018,6,12,18,45,352.0,42.0,5.2,14.5,93.0,33.61,23.28
2018,6,12,19,0,245.0,33.0,5.1,14.3,54.0,26.09,13.74
2018,6,12,19,15,141.5,20.0,5.05,14.15,30.5,19.06,0.0
2018,6,12,19,30,38.0,7.0,5.0,14.0,7.0,6.67,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.9,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.55,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,15.25,0.0
2018,6,13,5,15,203.5,28.0,4.7,13.5,47.5,22.24,6.41
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,32.71,22.1
2018,6,13,5,45,416.5,47.5,4.7,13.95,119.5,36.9,26.77
2018,6,13,6,0,513.0,55.0,4.7,14.2,162.0,68.84,38.0
2018,6,13,6,15,575.0,60.0,4.65,14.45,210.5,112.43,65.16
2018,6,13,6,30,637.0,65.0,4.6,14.7,259.0,163.26,104.9
2018,6,13,6,45,682.0,69.0,4.55,14.9,310.5,216.38,151.04
2018,6,13,7,0,727.0,73.0,4.5,15.1,362.0,276.08,204.15
2018,6,13,7,15,757.5,75.5,4.5,15.35,413.0,331.9,254.56
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,390.28,306.23
2018,6,13,7,45,811.5,80.0,4.55,15.85,514.0,447.29,355.73
2018,6,13,8,0,835.0,82.0,4.6,16.1,564.0,505.86,405.08
2018,6,13,8,15,852.0,84.5,4.7,16.4,611.5,561.42,450.75
2018,6,13,8,30,869.0,87.0,4.8,16.7,659.0,616.9,495.11
2018,6,13,8,45,882.5,88.0,4.9,16.95,702.5,668.24,535.32
2018,6,13,9,0,896.0,89.0,5.0,17.2,746.0,718.61,573.19
2018,6,13,9,15,904.0,91.5,5.15,17.45,784.0,765.18,606.45
2018,6,13,9,30,912.0,94.0,5.3,17.7,822.0,809.82,638.01
2018,6,13,9,45,916.5,96.0,5.4,17.95,854.0,848.94,665.1
2018,6,13,10,0,921.0,98.0,5.5,18.2,886.0,885.47,690.17
2018,6,13,10,15,927.0,99.0,5.5,18.4,913.5,919.54,712.92
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,950.77,733.53
2018,6,13,10,45,937.5,101.0,5.55,18.8,962.0,977.59,751.29
2018,6,13,11,0,942.0,102.0,5.6,19.0,983.0,1001.19,766.81
2018,6,13,11,15,944.0,101.5,5.6,19.1,995.5,1017.54,777.28
2018,6,13,11,30,946.0,101.0,5.6,19.2,1008.0,1030.39,785.43
2018,6,13,11,45,946.5,101.0,5.65,19.3,1013.5,1038.73,790.93
2018,6,13,12,0,947.0,101.0,5.7,19.4,1019.0,1043.47,794.07
2018,6,13,12,15,944.5,102.5,5.8,19.4,1017.0,1043.13,794.51
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,1039.2,792.58
2018,6,13,12,45,934.0,108.0,5.95,19.4,1004.5,1028.81,785.93
2018,6,13,13,0,926.0,112.0,6.0,19.4,994.0,1015.01,777.01
2018,6,13,13,15,710.5,216.0,6.15,19.25,886.0,911.04,705.2
2018,6,13,13,30,495.0,320.0,6.3,19.1,778.0,796.61,619.33
2018,6,13,13,45,301.0,370.0,6.4,18.95,646.5,648.81,506.42
2018,6,13,14,0,107.0,420.0,6.5,18.8,515.0,502.55,391.4
2018,6,13,14,15,255.0,337.5,6.6,18.6,554.0,557.79,439.83
2018,6,13,14,30,403.0,255.0,6.7,18.4,593.0,596.3,474.59
2018,6,13,14,45,639.0,179.5,6.8,18.2,689.0,695.74,556.32
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,768.85,614.07
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,722.73,580.11
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,675.21,543.89
2018,6,13,15,45,839.0,98.5,6.95,17.5,661.5,624.6,504.79
2018,6,13,16,0,826.0,96.0,7.0,17.0,618.0,573.64,464.29
2018,6,13,16,15,809.0,92.5,6.95,16.75,571.0,518.21,418.5
2018,6,13,16,30,792.0,89.0,6.9,16.5,524.0,462.98,371.62
2018,6,13,16,45,767.5,86.0,6.9,16.25,474.5,405.57,321.82
2018,6,13,17,0,743.0,83.0,6.9,16.0,425.0,349.71,272.08
2018,6,13,17,15,709.5,78.5,6.85,15.7,374.0,291.52,219.79
2018,6,13,17,30,676.0,74.0,6.8,15.4,323.0,234.43,168.2
2018,6,13,17,45,630.0,69.5,6.75,15.1,273.5,180.19,120.39
2018,6,13,18,0,584.0,65.0,6.7,14.8,224.0,131.01,79.68
2018,6,13,18,15,515.5,58.0,6.5,14.55,177.5,83.33,46.49
2018,6,13,18,30,447.0,51.0,6.3,14.3,131.0,43.82,28.2
2018,6,13,18,45,345.0,42.0,6.15,14.1,92.5,33.51,23.27
2018,6,13,19,0,243.0,33.0,6.0,13.9,54.0,26.06,13.97
2018,6,13,19,15,141.0,20.0,5.95,13.8,30.5,19.06,0.0
2018,6,13,19,30,39.0,7.0,5.9,13.7,7.0,6.67,0.0
2018,6,13,19,45,19.5,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,33.5,7.5,5.85,12.75,8.5,0.0,0.0
2018,6,14,5,0,67.0,15.0,5.8,12.8,17.0,14.3,0.0
2018,6,14,5,15,168.5,29.0,5.75,12.85,45.5,23.06,6.83
2018,6,14,5,30,270.0,43.0,5.7,12.9,74.0,33.58,22.9
2018,6,14,5,45,274.0,46.5,5.6,13.0,91.0,35.22,25.38
2018,6,14,6,0,278.0,50.0,5.5,13.1,108.0,52.94,31.53
2018,6,14,6,15,139.0,54.0,5.35,13.15,83.0,62.12,41.61
2018,6,14,6,30,0.0,58.0,5.2,13.2,58.0,53.93,40.72
2018,6,14,6,45,0.0,68.5,5.0,13.3,68.5,63.73,49.05
2018,6,14,7,0,0.0,79.0,4.8,13.4,79.0,73.45,57.18
2018,6,14,7,15,7.0,118.0,4.65,13.6,121.5,111.6,89.0
2018,6,14,7,30,14.0,157.0,4.5,13.8,164.0,150.73,121.2
2018,6,14,7,45,12.0,167.5,4.35,13.95,174.0,160.74,129.04
2018,6,14,8,0,10.0,178.0,4.2,14.1,184.0,170.5,136.58
2018,6,14,8,15,7.0,178.5,4.05,14.3,183.0,170.16,135.76
2018,6,14,8,30,4.0,179.0,3.9,14.5,182.0,169.43,134.63
2018,6,14,8,45,8.0,203.0,3.75,14.7,209.0,194.95,154.87
2018,6,14,9,0,12.0,227.0,3.6,14.9,236.0,220.93,175.24
2018,6,14,9,15,20.0,262.0,3.5,15.05,277.5,260.71,206.46
2018,6,14,9,30,28.0,297.0,3.4,15.2,319.0,306.04,241.57
2018,6,14,9,45,38.5,327.5,3.35,15.35,359.5,345.98,272.14
2018,6,14,10,0,49.0,358.0,3.3,15.5,400.0,386.75,302.99
2018,6,14,10,15,44.0,362.0,3.35,15.55,400.5,388.55,303.67
2018,6,14,10,30,39.0,366.0,3.4,15.6,401.0,389.85,304.15
2018,6,14,10,45,50.5,386.0,3.45,15.7,432.5,421.88,328.48
2018,6,14,11,0,62.0,406.0,3.5,15.8,464.0,454.26,352.8
2018,6,14,11,15,74.5,431.5,3.6,15.8,502.0,493.31,382.13
2018,6,14,11,30,87.0,457.0,3.7,15.8,540.0,532.46,411.32
2018,6,14,11,45,92.5,461.5,3.75,15.8,550.5,543.53,419.47
2018,6,14,12,0,98.0,466.0,3.8,15.8,561.0,554.15,427.46
2018,6,14,12,15,97.0,466.0,3.9,15.85,560.0,553.27,426.84
2018,6,14,12,30,96.0,466.0,4.0,15.9,559.0,551.82,425.9
2018,6,14,12,45,107.5,464.5,4.1,15.9,567.5,560.58,433.11
2018,6,14,13,0,119.0,463.0,4.2,15.9,576.0,577.06,445.94
2018,6,14,13,15,174.0,453.0,4.3,15.9,615.5,616.98,477.79
2018,6,14,13,30,229.0,443.0,4.4,15.9,655.0,654.32,507.45
2018,6,14,13,45,365.0,375.5,4.5,15.95,704.0,712.85,555.38
2018,6,14,14,0,501.0,308.0,4.6,16.0,753.0,763.67,596.99
2018,6,14,14,15,703.5,205.0,4.6,16.0,807.5,822.74,645.46
2018,6,14,14,30,906.0,102.0,4.6,16.0,862.0,857.85,671.39
2018,6,14,14,45,897.5,99.5,4.65,16.0,826.0,816.43,642.56
2018,6,14,15,0,889.0,97.0,4.7,16.0,790.0,772.88,612.32
2018,6,14,15,15,878.0,95.5,4.7,16.0,750.0,726.61,579.46
2018,6,14,15,30,867.0,94.0,4.7,16.0,710.0,678.85,544.14
2018,6,14,15,45,851.5,92.5,4.75,15.95,665.5,627.03,504.0
2018,6,14,16,0,836.0,91.0,4.8,15.9,621.0,574.65,462.34
2018,6,14,16,15,816.0,89.0,4.8,15.8,573.0,519.01,416.89
2018,6,14,16,30,796.0,87.0,4.8,15.7,525.0,463.52,370.29
2018,6,14,16,45,768.5,84.5,4.8,15.6,474.5,405.16,320.16
2018,6,14,17,0,741.0,82.0,4.8,15.5,424.0,348.67,270.32
2018,6,14,17,15,705.5,79.0,4.8,15.35,373.5,289.61,217.72
2018,6,14,17,30,670.0,76.0,4.8,15.2,323.0,235.45,168.88
2018,6,14,17,45,619.5,71.5,4.8,15.05,273.0,180.66,121.01
2018,6,14,18,0,569.0,67.0,4.8,14.9,223.0,131.49,80.58
2018,6,14,18,15,496.5,60.5,4.75,14.65,176.5,84.8,48.24
2018,6,14,18,30,424.0,54.0,4.7,14.4,130.0,46.82,30.56
2018,6,14,18,45,315.5,44.5,4.6,14.2,91.5,34.38,24.04
2018,6,14,19,0,207.0,35.0,4.5,14.0,53.0,27.66,15.39
2018,6,14,19,15,118.0,21.0,4.5,13.9,30.0,20.02,0.0
2018,6,14,19,30,29.0,7.0,4.5,13.8,7.0,6.67,0.0
2018,6,14,19,45,14.5,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,31.0,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,62.0,15.0,4.8,13.3,17.0,14.3,0.0
2018,6,15,5,15,163.5,28.5,4.85,13.35,44.5,22.64,6.5
2018,6,15,5,30,265.0,42.0,4.9,13.4,72.0,32.76,22.16
2018,6,15,5,45,272.5,41.0,4.95,13.5,85.0,30.93,21.56
2018,6,15,6,0,280.0,40.0,5.0,13.6,98.0,43.99,23.89
2018,6,15,6,15,140.0,36.0,5.0,13.7,65.0,45.11,26.96
2018,6,15,6,30,0.0,32.0,5.0,13.8,32.0,29.69,19.88
2018,6,15,6,45,0.0,36.5,5.0,13.9,36.5,33.88,23.45
2018,6,15,7,0,0.0,41.0,5.0,14.0,41.0,38.08,26.97
2018,6,15,7,15,0.0,54.5,5.05,14.05,54.5,50.67,37.57
2018,6,15,7,30,0.0,68.0,5.1,14.1,68.0,63.28,48.08
2018,6,15,7,45,0.0,73.5,5.1,14.2,73.5,68.43,52.22
2018,6,15,8,0,0.0,79.0,5.1,14.3,79.0,73.59,56.33
2018,6,15,8,15,0.0,81.5,5.15,14.35,81.5,75.95,58.1
2018,6,15,8,30,0.0,84.0,5.2,14.4,84.0,78.31,59.88
2018,6,15,8,45,0.0,91.5,5.3,14.4,91.5,85.35,65.55
2018,6,15,9,0,0.0,99.0,5.4,14.4,99.0,92.4,71.19
2018,6,15,9,15,0.0,112.0,5.35,14.45,112.0,104.62,81.06
2018,6,15,9,30,0.0,125.0,5.3,14.5,125.0,116.88,90.9
2018,6,15,9,45,1.0,138.0,5.3,14.5,139.0,129.99,101.45
2018,6,15,10,0,2.0,151.0,5.3,14.5,153.0,143.21,112.05
2018,6,15,10,15,2.5,151.0,5.3,14.65,153.5,143.81,112.32
2018,6,15,10,30,3.0,151.0,5.3,14.8,154.0,144.42,112.64
2018,6,15,10,45,3.5,157.0,5.25,14.9,160.5,150.72,117.58
2018,6,15,11,0,4.0,163.0,5.2,15.0,167.0,157.03,122.53
2018,6,15,11,15,6.0,180.0,5.2,15.0,186.0,175.25,137.14
2018,6,15,11,30,8.0,197.0,5.2,15.0,205.0,193.53,151.75
2018,6,15,11,45,9.0,205.5,5.2,15.0,214.5,202.76,159.07
2018,6,15,12,0,10.0,214.0,5.2,15.0,224.0,211.94,166.37
2018,6,15,12,15,11.5,233.0,5.25,15.05,244.5,231.6,181.97
2018,6,15,12,30,13.0,252.0,5.3,15.1,265.0,251.2,197.48
2018,6,15,12,45,14.5,271.5,5.4,15.15,285.5,271.2,213.29
2018,6,15,13,0,16.0,291.0,5.5,15.2,306.0,291.1,229.0
2018,6,15,13,15,18.0,300.5,5.6,15.2,317.5,301.74,237.56
2018,6,15,13,30,20.0,310.0,5.7,15.2,329.0,312.21,246.02
2018,6,15,13,45,163.5,279.5,5.8,15.2,425.5,432.81,346.08
2018,6,15,14,0,307.0,249.0,5.9,15.2,522.0,532.77,428.0
2018,6,15,14,15,589.0,180.5,6.0,15.15,682.5,699.85,563.1
2018,6,15,14,30,871.0,112.0,6.1,15.1,843.0,839.11,668.62
2018,6,15,14,45,865.0,109.0,6.15,15.05,809.5,800.47,640.54
2018,6,15,15,0,859.0,106.0,6.2,15.0,776.0,759.59,611.33
2018,6,15,15,15,847.5,104.0,6.2,15.0,736.0,713.72,577.76
2018,6,15,15,30,836.0,102.0,6.2,15.0,696.0,666.48,541.5
2018,6,15,15,45,570.5,155.0,6.25,14.75,548.5,514.61,419.47
2018,6,15,16,0,305.0,208.0,6.3,14.5,401.0,376.81,306.61
2018,6,15,16,15,190.5,215.5,6.25,14.35,333.0,304.32,246.98
2018,6,15,16,30,76.0,223.0,6.2,14.2,265.0,243.55,196.98
2018,6,15,16,45,151.0,200.5,6.2,14.1,273.5,250.16,202.19
2018,6,15,17,0,226.0,178.0,6.2,14.0,282.0,247.38,198.19
2018,6,15,17,15,255.0,154.5,6.15,13.8,259.0,219.86,173.33
2018,6,15,17,30,284.0,131.0,6.1,13.6,236.0,189.08,144.9
2018,6,15,17,45,285.5,112.0,6.05,13.45,204.0,153.76,113.33
2018,6,15,18,0,287.0,93.0,6.0,13.3,172.0,117.23,81.65
2018,6,15,18,15,224.5,78.0,5.9,13.15,132.0,81.73,55.83
2018,6,15,18,30,162.0,63.0,5.8,13.0,92.0,52.52,37.47
2018,6,15,18,45,111.0,47.0,5.7,12.9,64.0,37.89,27.23
2018,6,15,19,0,60.0,31.0,5.6,12.8,36.0,26.5,14.77
2018,6,15,19,15,30.0,18.0,5.55,12.8,20.5,17.16,0.0
2018,6,15,19,30,0.0,5.0,5.5,12.8,5.0,4.77,0.0
2018,6,15,19,45,0.0,2.5,5.4,12.85,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.0,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,46.0,15.0,2.4,13.5,16.0,14.3,0.0
2018,6,16,5,15,135.5,30.0,2.35,13.6,43.5,23.89,7.04
2018,6,16,5,30,225.0,45.0,2.3,13.7,71.0,35.19,24.2
2018,6,16,5,45,238.5,49.5,2.25,13.75,88.5,37.54,27.37
2018,6,16,6,0,252.0,54.0,2.2,13.8,106.0,54.51,33.68
2018,6,16,6,15,126.0,61.5,2.25,13.9,87.5,66.86,46.09
2018,6,16,6,30,0.0,69.0,2.3,14.0,69.0,63.91,49.1
2018,6,16,6,45,0.5,88.0,2.3,14.1,88.0,81.41,63.86
2018,6,16,7,0,1.0,107.0,2.3,14.2,107.0,99.11,78.55
2018,6,16,7,15,14.5,143.0,2.25,14.35,150.0,136.74,109.34
2018,6,16,7,30,28.0,179.0,2.2,14.5,193.0,176.67,141.65
2018,6,16,7,45,36.0,203.0,2.15,14.65,222.5,204.93,164.13
2018,6,16,8,0,44.0,227.0,2.1,14.8,252.0,234.22,187.2
2018,6,16,8,15,55.0,252.5,2.1,14.9,286.5,267.52,213.28
2018,6,16,8,30,66.0,278.0,2.1,15.0,321.0,302.03,240.0
2018,6,16,8,45,116.5,302.5,2.05,15.15,385.0,366.26,290.02
2018,6,16,9,0,167.0,327.0,2.0,15.3,449.0,431.7,339.97
2018,6,16,9,15,289.0,317.5,2.05,15.5,542.5,526.1,412.63
2018,6,16,9,30,411.0,308.0,2.1,15.7,636.0,630.45,490.65
2018,6,16,9,45,590.5,240.0,2.15,15.85,733.0,729.84,565.47
2018,6,16,10,0,770.0,172.0,2.2,16.0,830.0,833.81,639.93
2018,6,16,10,15,832.5,145.5,2.3,16.15,877.5,886.45,674.88
2018,6,16,10,30,895.0,119.0,2.4,16.3,925.0,933.89,706.44
2018,6,16,10,45,899.0,120.5,2.5,16.4,946.0,959.95,723.56
2018,6,16,11,0,903.0,122.0,2.6,16.5,967.0,982.91,738.82
2018,6,16,11,15,905.5,122.5,2.75,16.6,980.0,1000.23,750.85
2018,6,16,11,30,908.0,123.0,2.9,16.7,993.0,1014.21,760.77
2018,6,16,11,45,907.5,124.5,3.05,16.75,999.0,1022.83,767.35
2018,6,16,12,0,907.0,126.0,3.2,16.8,1005.0,1028.0,771.74
2018,6,16,12,15,742.5,216.0,3.35,16.75,935.0,969.29,733.36
2018,6,16,12,30,578.0,306.0,3.5,16.7,865.0,893.04,679.86
2018,6,16,12,45,433.0,374.5,3.7,16.7,791.5,814.19,621.91
2018,6,16,13,0,288.0,443.0,3.9,16.7,718.0,728.88,557.99
2018,6,16,13,15,329.5,420.5,4.05,16.65,730.0,740.89,569.48
2018,6,16,13,30,371.0,398.0,4.2,16.6,742.0,750.21,578.45
2018,6,16,13,45,489.5,335.5,4.35,16.55,777.5,794.61,615.2
2018,6,16,14,0,608.0,273.0,4.5,16.5,813.0,826.01,642.46
2018,6,16,14,15,739.0,198.5,4.6,16.4,834.0,847.31,661.77
2018,6,16,14,30,870.0,124.0,4.7,16.3,855.0,850.4,665.7
2018,6,16,14,45,859.0,124.0,4.85,16.15,820.5,810.79,639.24
2018,6,16,15,0,848.0,124.0,5.0,16.0,786.0,772.37,613.47
2018,6,16,15,15,769.0,132.0,5.0,16.0,708.5,688.08,551.05
2018,6,16,15,30,690.0,140.0,5.0,16.0,631.0,608.42,489.5
2018,6,16,15,45,450.5,164.0,5.2,15.75,476.5,446.18,361.46
2018,6,16,16,0,211.0,188.0,5.4,15.5,322.0,303.85,245.79
2018,6,16,16,15,126.5,194.0,5.5,15.35,272.5,250.8,202.24
2018,6,16,16,30,42.0,200.0,5.6,15.2,223.0,206.4,165.83
2018,6,16,16,45,102.0,192.0,5.7,15.0,241.0,222.08,178.77
2018,6,16,17,0,162.0,184.0,5.8,14.8,259.0,228.94,183.34
2018,6,16,17,15,219.5,158.5,5.9,14.6,247.5,212.81,167.83
2018,6,16,17,30,277.0,133.0,6.0,14.4,236.0,189.38,144.97
2018,6,16,17,45,269.5,114.5,6.05,14.2,202.0,153.16,113.19
2018,6,16,18,0,262.0,96.0,6.1,14.0,168.0,117.91,83.12
2018,6,16,18,15,222.0,79.5,6.05,13.85,132.0,83.01,56.8
2018,6,16,18,30,182.0,63.0,6.0,13.7,96.0,53.02,37.49
2018,6,16,18,45,126.0,47.5,5.9,13.55,67.0,38.29,27.52
2018,6,16,19,0,70.0,32.0,5.8,13.4,38.0,27.28,15.48
2018,6,16,19,15,35.0,18.5,5.75,13.35,21.5,15.99,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,4.77,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.25,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,6.67,0.0
2018,6,17,5,15,2.5,12.5,3.95,14.15,12.5,11.59,0.39
2018,6,17,5,30,0.0,18.0,3.9,14.2,18.0,16.69,8.48
2018,6,17,5,45,0.0,28.0,3.9,14.3,28.0,25.98,17.17
2018,6,17,6,0,0.0,38.0,3.9,14.4,38.0,35.29,24.37
2018,6,17,6,15,0.0,53.0,3.8,14.5,53.0,49.27,36.47
2018,6,17,6,30,0.0,68.0,3.7,14.6,68.0,63.02,48.23
2018,6,17,6,45,1.5,89.5,3.65,14.7,90.0,82.97,65.0
2018,6,17,7,0,3.0,111.0,3.6,14.8,112.0,103.25,81.84
2018,6,17,7,15,12.5,143.0,3.55,14.9,149.0,136.04,108.7
2018,6,17,7,30,22.0,175.0,3.5,15.0,186.0,170.17,136.39
2018,6,17,7,45,30.0,198.0,3.45,15.1,214.5,197.61,158.37
2018,6,17,8,0,38.0,221.0,3.4,15.2,243.0,225.6,180.6
2018,6,17,8,15,32.5,230.5,3.3,15.35,250.5,234.46,187.11
2018,6,17,8,30,27.0,240.0,3.2,15.5,258.0,242.65,193.0
2018,6,17,8,45,28.0,258.0,3.15,15.6,277.5,262.51,208.22
2018,6,17,9,0,29.0,276.0,3.1,15.7,297.0,282.49,223.37
2018,6,17,9,15,59.5,313.0,3.05,15.85,359.5,342.6,270.31
2018,6,17,9,30,90.0,350.0,3.0,16.0,422.0,405.37,318.36
2018,6,17,9,45,127.0,380.5,2.9,16.1,486.5,475.4,371.15
2018,6,17,10,0,164.0,411.0,2.8,16.2,551.0,542.31,420.53
2018,6,17,10,15,171.5,425.5,2.7,16.4,576.0,569.59,439.23
2018,6,17,10,30,179.0,440.0,2.6,16.6,601.0,596.69,457.79
2018,6,17,10,45,170.0,449.5,2.55,16.8,605.5,603.24,461.12
2018,6,17,11,0,161.0,459.0,2.5,17.0,610.0,608.68,463.78
2018,6,17,11,15,208.5,460.0,2.45,17.15,658.0,659.08,500.47
2018,6,17,11,30,256.0,461.0,2.4,17.3,706.0,717.81,541.98
2018,6,17,11,45,355.5,414.5,2.4,17.45,757.5,772.26,582.5
2018,6,17,12,0,455.0,368.0,2.4,17.6,809.0,834.18,627.39
2018,6,17,12,15,633.0,270.5,2.4,17.65,883.5,915.02,687.43
2018,6,17,12,30,811.0,173.0,2.4,17.7,958.0,986.08,734.94
2018,6,17,12,45,813.0,170.5,2.45,17.75,951.5,979.93,730.67
2018,6,17,13,0,815.0,168.0,2.5,17.8,945.0,970.55,725.16
2018,6,17,13,15,831.5,155.5,2.5,17.85,937.0,961.8,719.68
2018,6,17,13,30,848.0,143.0,2.5,17.9,929.0,942.42,707.16
2018,6,17,13,45,847.0,139.5,2.55,17.9,908.5,919.76,693.13
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,894.08,677.01
2018,6,17,14,15,857.0,125.0,2.65,17.85,865.5,868.52,661.04
2018,6,17,14,30,868.0,114.0,2.7,17.8,843.0,839.3,642.42
2018,6,17,14,45,860.5,112.0,2.7,17.75,809.5,800.65,616.72
2018,6,17,15,0,853.0,110.0,2.7,17.7,776.0,759.87,589.33
2018,6,17,15,15,841.5,108.0,2.7,17.7,736.5,714.32,558.09
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,667.39,524.1
2018,6,17,15,45,815.0,103.5,2.7,17.55,653.5,617.7,486.89
2018,6,17,16,0,800.0,101.0,2.7,17.4,610.0,565.95,447.11
2018,6,17,16,15,780.5,98.5,2.75,17.2,563.0,511.57,404.36
2018,6,17,16,30,761.0,96.0,2.8,17.0,516.0,457.66,360.57
2018,6,17,16,45,735.5,92.5,2.8,16.85,467.0,401.02,313.16
2018,6,17,17,0,710.0,89.0,2.8,16.7,418.0,344.44,264.52
2018,6,17,17,15,675.5,84.5,2.8,16.45,368.0,287.5,214.83
2018,6,17,17,30,641.0,80.0,2.8,16.2,318.0,233.82,167.35
2018,6,17,17,45,592.5,74.5,2.85,16.0,269.0,180.06,120.96
2018,6,17,18,0,544.0,69.0,2.9,15.8,220.0,131.7,81.39
2018,6,17,18,15,477.0,61.5,2.8,15.55,174.5,85.79,49.22
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,47.91,30.61
2018,6,17,18,45,314.0,44.5,2.65,15.1,91.5,34.3,23.96
2018,6,17,19,0,218.0,35.0,2.6,14.9,54.0,27.59,15.78
2018,6,17,19,15,127.0,21.5,2.5,14.8,31.0,17.25,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,7.63,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.5,1.55,13.75,8.5,0.0,0.0
2018,6,18,5,0,82.0,15.0,1.6,13.9,17.0,14.3,0.0
2018,6,18,5,15,188.0,27.0,1.65,14.05,44.5,21.43,5.35
2018,6,18,5,30,294.0,39.0,1.7,14.2,72.0,30.37,20.06
2018,6,18,5,45,294.5,39.5,1.7,14.4,86.5,29.53,20.29
2018,6,18,6,0,295.0,40.0,1.7,14.6,101.0,43.92,23.61
2018,6,18,6,15,147.5,40.5,1.65,14.75,71.0,49.27,30.13
2018,6,18,6,30,0.0,41.0,1.6,14.9,41.0,38.07,26.97
2018,6,18,6,45,0.0,49.0,1.55,15.0,49.0,45.53,33.3
2018,6,18,7,0,0.0,57.0,1.5,15.1,57.0,52.99,39.53
2018,6,18,7,15,0.0,79.5,1.5,15.3,79.5,74.01,57.04
2018,6,18,7,30,0.0,102.0,1.5,15.5,102.0,94.83,74.11
2018,6,18,7,45,0.0,119.0,1.5,15.65,119.0,110.66,86.83
2018,6,18,8,0,0.0,136.0,1.5,15.8,136.0,126.56,99.48
2018,6,18,8,15,3.0,161.0,1.55,15.95,163.0,151.63,119.45
2018,6,18,8,30,6.0,186.0,1.6,16.1,190.0,177.13,139.53
2018,6,18,8,45,16.0,226.0,1.65,16.25,237.5,221.66,174.57
2018,6,18,9,0,26.0,266.0,1.7,16.4,285.0,270.81,212.62
2018,6,18,9,15,82.5,309.0,1.75,16.6,374.0,355.63,278.56
2018,6,18,9,30,139.0,352.0,1.8,16.8,463.0,450.72,350.36
2018,6,18,9,45,188.0,377.5,1.85,17.0,534.0,521.96,402.84
2018,6,18,10,0,237.0,403.0,1.9,17.2,605.0,602.32,460.88
2018,6,18,10,15,215.5,420.0,1.95,17.35,608.5,602.65,459.43
2018,6,18,10,30,194.0,437.0,2.0,17.5,612.0,607.17,461.47
2018,6,18,10,45,202.0,448.0,2.1,17.6,633.5,631.32,478.72
2018,6,18,11,0,210.0,459.0,2.2,17.7,655.0,655.01,495.43
2018,6,18,11,15,238.5,460.5,2.3,17.8,686.5,696.13,524.96
2018,6,18,11,30,267.0,462.0,2.4,17.9,718.0,729.44,548.85
2018,6,18,11,45,256.5,468.0,2.5,17.95,715.0,728.13,547.61
2018,6,18,12,0,246.0,474.0,2.6,18.0,712.0,725.4,545.69
2018,6,18,12,15,230.0,476.5,2.7,18.0,699.0,704.24,531.02
2018,6,18,12,30,214.0,479.0,2.8,18.0,686.0,690.05,521.18
2018,6,18,12,45,197.5,476.0,2.95,18.0,666.0,668.92,506.61
2018,6,18,13,0,181.0,473.0,3.1,18.0,646.0,647.09,491.44
2018,6,18,13,15,155.5,462.0,3.15,17.9,609.0,608.22,463.56
2018,6,18,13,30,130.0,451.0,3.2,17.8,572.0,569.47,435.57
2018,6,18,13,45,244.5,384.5,3.25,17.75,604.5,611.65,471.32
2018,6,18,14,0,359.0,318.0,3.3,17.7,637.0,647.47,501.61
2018,6,18,14,15,616.5,214.0,3.35,17.55,741.0,757.6,588.75
2018,6,18,14,30,874.0,110.0,3.4,17.4,845.0,840.71,649.58
2018,6,18,14,45,865.5,108.5,3.4,17.3,811.0,801.59,622.42
2018,6,18,15,0,857.0,107.0,3.4,17.2,777.0,760.41,594.45
2018,6,18,15,15,845.0,105.5,3.4,17.2,737.5,714.86,562.77
2018,6,18,15,30,833.0,104.0,3.4,17.2,698.0,667.98,528.46
2018,6,18,15,45,819.0,101.5,3.45,16.9,654.5,618.76,491.57
2018,6,18,16,0,805.0,99.0,3.5,16.6,611.0,567.43,451.99
2018,6,18,16,15,786.5,95.5,3.55,16.45,564.0,512.37,408.07
2018,6,18,16,30,768.0,92.0,3.6,16.3,517.0,457.68,363.08
2018,6,18,16,45,742.5,89.0,3.6,16.15,468.0,401.18,315.25
2018,6,18,17,0,717.0,86.0,3.6,16.0,419.0,346.35,267.51
2018,6,18,17,15,683.5,81.5,3.6,15.8,369.0,287.75,215.98
2018,6,18,17,30,650.0,77.0,3.6,15.6,319.0,233.88,167.88
2018,6,18,17,45,604.0,72.0,3.55,15.4,270.5,180.53,121.35
2018,6,18,18,0,558.0,67.0,3.5,15.2,222.0,132.26,81.49
2018,6,18,18,15,492.0,59.5,3.45,15.0,176.0,85.55,48.48
2018,6,18,18,30,426.0,52.0,3.4,14.8,130.0,46.7,29.22
2018,6,18,18,45,270.5,40.0,3.35,14.6,84.0,30.63,20.86
2018,6,18,19,0,115.0,28.0,3.3,14.4,38.0,23.19,12.5
2018,6,18,19,15,57.5,15.5,3.25,14.3,20.5,13.06,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.2,3.0,2.86,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.1,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,2.0,3.15,13.55,2.5,0.0,0.0
2018,6,19,5,0,29.0,4.0,3.2,13.6,5.0,3.81,0.0
2018,6,19,5,15,68.5,13.5,3.2,13.65,20.0,10.4,0.0
2018,6,19,5,30,108.0,23.0,3.2,13.7,35.0,17.45,9.14
2018,6,19,5,45,193.0,29.0,3.2,13.8,63.5,21.62,13.38
2018,6,19,6,0,278.0,35.0,3.2,13.9,92.0,38.71,19.8
2018,6,19,6,15,139.0,31.5,3.2,13.95,60.0,40.68,23.26
2018,6,19,6,30,0.0,28.0,3.2,14.0,28.0,25.97,16.69
2018,6,19,6,45,0.0,37.0,3.15,14.05,37.0,34.35,23.86
2018,6,19,7,0,0.0,46.0,3.1,14.1,46.0,42.74,30.95
2018,6,19,7,15,0.0,69.5,3.05,14.2,69.5,64.67,49.42
2018,6,19,7,30,0.0,93.0,3.0,14.3,93.0,86.54,67.59
2018,6,19,7,45,0.0,95.5,2.95,14.45,95.5,88.93,69.29
2018,6,19,8,0,0.0,98.0,2.9,14.6,98.0,91.31,70.99
2018,6,19,8,15,0.0,109.5,2.85,14.75,109.5,102.06,79.61
2018,6,19,8,30,0.0,121.0,2.8,14.9,121.0,112.85,88.18
2018,6,19,8,45,0.5,137.5,2.8,15.05,138.0,128.68,100.81
2018,6,19,9,0,1.0,154.0,2.8,15.2,155.0,144.62,113.41
2018,6,19,9,15,5.0,187.0,2.8,15.35,191.0,178.76,140.65
2018,6,19,9,30,9.0,220.0,2.8,15.5,227.0,213.39,167.91
2018,6,19,9,45,12.5,248.5,2.8,15.65,259.0,243.79,191.51
2018,6,19,10,0,16.0,277.0,2.8,15.8,291.0,274.54,215.15
2018,6,19,10,15,15.0,270.0,2.85,15.9,283.5,267.71,209.41
2018,6,19,10,30,14.0,263.0,2.9,16.0,276.0,260.75,203.71
2018,6,19,10,45,14.5,274.0,2.9,16.05,287.5,272.26,212.45
2018,6,19,11,0,15.0,285.0,2.9,16.1,299.0,283.75,221.11
2018,6,19,11,15,16.0,296.5,3.0,16.15,311.5,296.18,230.58
2018,6,19,11,30,17.0,308.0,3.1,16.2,324.0,308.58,240.02
2018,6,19,11,45,17.5,312.0,3.15,16.2,328.5,313.2,243.5
2018,6,19,12,0,18.0,316.0,3.2,16.2,333.0,317.71,246.96
2018,6,19,12,15,22.5,343.0,3.35,16.2,364.5,348.28,270.57
2018,6,19,12,30,27.0,370.0,3.5,16.2,396.0,387.61,300.61
2018,6,19,12,45,35.0,387.0,3.6,16.15,420.5,411.93,319.37
2018,6,19,13,0,43.0,404.0,3.7,16.1,445.0,435.85,337.86
2018,6,19,13,15,43.0,399.5,3.9,16.05,440.0,430.24,334.04
2018,6,19,13,30,43.0,395.0,4.1,16.0,435.0,424.39,330.17
2018,6,19,13,45,180.0,328.5,4.25,15.95,489.5,496.98,391.17
2018,6,19,14,0,317.0,262.0,4.4,15.9,544.0,555.01,440.18
2018,6,19,14,15,600.0,184.5,4.55,15.75,697.0,714.24,567.17
2018,6,19,14,30,883.0,107.0,4.7,15.6,850.0,845.61,664.8
2018,6,19,14,45,874.0,105.5,4.85,15.5,815.0,805.82,637.16
2018,6,19,15,0,865.0,104.0,5.0,15.4,780.0,763.98,608.61
2018,6,19,15,15,853.5,102.0,5.0,15.4,740.5,718.01,575.62
2018,6,19,15,30,842.0,100.0,5.0,15.4,701.0,670.65,540.13
2018,6,19,15,45,827.5,98.0,5.1,15.1,657.5,620.24,501.46
2018,6,19,16,0,813.0,96.0,5.2,14.8,614.0,569.66,461.47
2018,6,19,16,15,794.5,93.0,5.2,14.65,567.0,514.72,416.38
2018,6,19,16,30,776.0,90.0,5.2,14.5,520.0,460.13,370.31
2018,6,19,16,45,752.5,86.5,5.2,14.3,471.0,403.57,321.47
2018,6,19,17,0,729.0,83.0,5.2,14.1,422.0,348.46,272.55
2018,6,19,17,15,698.0,78.5,5.15,13.95,372.5,291.79,221.5
2018,6,19,17,30,667.0,74.0,5.1,13.8,323.0,235.95,170.82
2018,6,19,17,45,623.5,69.0,5.0,13.6,274.5,182.1,123.04
2018,6,19,18,0,580.0,64.0,4.9,13.4,226.0,133.01,81.83
2018,6,19,18,15,516.0,57.5,4.75,13.3,180.0,86.02,48.22
2018,6,19,18,30,452.0,51.0,4.6,13.2,134.0,46.62,28.77
2018,6,19,18,45,358.0,42.0,4.5,13.1,95.5,33.14,23.19
2018,6,19,19,0,264.0,33.0,4.4,13.0,57.0,27.28,15.89
2018,6,19,19,15,156.0,20.5,4.3,12.95,32.5,16.38,0.0
2018,6,19,19,30,48.0,8.0,4.2,12.9,8.0,7.63,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,47.0,6.0,3.9,12.7,7.0,0.0,0.0
2018,6,20,5,0,94.0,12.0,4.0,12.8,14.0,11.44,0.0
2018,6,20,5,15,79.5,13.0,4.05,12.9,17.5,10.02,0.0
2018,6,20,5,30,65.0,14.0,4.1,13.0,21.0,10.49,3.25
2018,6,20,5,45,32.5,21.0,4.1,13.1,24.5,19.11,11.2
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,25.97,16.55
2018,6,20,6,15,0.0,31.5,4.05,13.3,31.5,29.23,19.49
2018,6,20,6,30,0.0,35.0,4.0,13.4,35.0,32.48,22.33
2018,6,20,6,45,0.0,44.0,3.95,13.5,44.0,40.87,29.5
2018,6,20,7,0,0.0,53.0,3.9,13.6,53.0,49.26,36.58
2018,6,20,7,15,0.0,77.5,3.9,13.7,77.5,72.14,55.85
2018,6,20,7,30,0.0,102.0,3.9,13.8,102.0,94.82,74.69
2018,6,20,7,45,0.0,117.5,3.9,13.95,117.5,109.27,86.42
2018,6,20,8,0,0.0,133.0,3.9,14.1,133.0,123.77,98.09
2018,6,20,8,15,0.5,145.5,3.9,14.2,146.0,135.83,107.66
2018,6,20,8,30,1.0,158.0,3.9,14.3,159.0,147.98,117.25
2018,6,20,8,45,5.5,187.5,3.9,14.45,191.5,178.73,141.94
2018,6,20,9,0,10.0,217.0,3.9,14.6,224.0,210.03,166.79
2018,6,20,9,15,13.0,241.5,3.95,14.75,251.5,236.04,187.15
2018,6,20,9,30,16.0,266.0,4.0,14.9,279.0,262.37,207.59
2018,6,20,9,45,18.5,284.0,4.05,15.0,299.5,282.4,222.97
2018,6,20,10,0,21.0,302.0,4.1,15.1,320.0,302.61,238.43
2018,6,20,10,15,20.0,303.5,4.2,15.2,321.0,304.1,239.21
2018,6,20,10,30,19.0,305.0,4.3,15.3,322.0,305.44,239.95
2018,6,20,10,45,18.5,307.0,4.4,15.4,324.0,307.59,241.36
2018,6,20,11,0,18.0,309.0,4.5,15.5,326.0,309.63,242.73
2018,6,20,11,15,20.5,330.0,4.65,15.5,349.5,332.75,260.69
2018,6,20,11,30,23.0,351.0,4.8,15.5,373.0,355.92,278.59
2018,6,20,11,45,28.5,371.0,4.95,15.55,398.5,389.86,304.81
2018,6,20,12,0,34.0,391.0,5.1,15.6,424.0,415.55,324.6
2018,6,20,12,15,40.0,405.5,5.2,15.6,444.5,436.04,340.47
2018,6,20,12,30,46.0,420.0,5.3,15.6,465.0,456.21,356.11
2018,6,20,12,45,51.5,424.5,5.4,15.6,474.0,465.51,363.56
2018,6,20,13,0,57.0,429.0,5.5,15.6,483.0,474.37,370.74
2018,6,20,13,15,64.5,429.0,5.55,15.65,489.5,480.16,375.6
2018,6,20,13,30,72.0,429.0,5.6,15.7,496.0,485.38,380.07
2018,6,20,13,45,178.0,378.0,5.7,15.7,538.0,537.38,424.26
2018,6,20,14,0,284.0,327.0,5.8,15.7,580.0,582.53,462.67
2018,6,20,14,15,530.0,235.5,5.8,15.7,688.5,704.52,562.06
2018,6,20,14,30,776.0,144.0,5.8,15.7,797.0,798.01,635.18
2018,6,20,14,45,840.0,119.5,5.8,15.65,799.5,792.98,632.13
2018,6,20,15,0,904.0,95.0,5.8,15.6,802.0,785.08,627.51
2018,6,20,15,15,893.0,93.5,5.8,15.6,762.0,738.43,593.65
2018,6,20,15,30,882.0,92.0,5.8,15.6,722.0,690.23,557.78
2018,6,20,15,45,869.0,89.5,5.75,15.45,677.5,638.48,517.08
2018,6,20,16,0,856.0,87.0,5.7,15.3,633.0,585.89,474.71
2018,6,20,16,15,838.5,85.0,5.65,15.2,585.5,530.81,429.16
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,475.27,382.01
2018,6,20,16,45,799.0,79.5,5.55,14.95,488.0,416.97,331.47
2018,6,20,17,0,777.0,76.0,5.5,14.8,438.0,359.88,280.63
2018,6,20,17,15,746.0,72.5,5.4,14.65,387.0,301.49,227.89
2018,6,20,17,30,715.0,69.0,5.3,14.5,336.0,245.88,177.11
2018,6,20,17,45,672.5,64.0,5.25,14.35,285.5,189.67,127.09
2018,6,20,18,0,630.0,59.0,5.2,14.2,235.0,135.77,81.69
2018,6,20,18,15,567.0,53.5,5.1,14.05,188.0,86.78,46.7
2018,6,20,18,30,504.0,48.0,5.0,13.9,141.0,45.22,26.6
2018,6,20,18,45,406.5,40.5,4.85,13.75,101.0,31.74,21.92
2018,6,20,19,0,309.0,33.0,4.7,13.6,61.0,27.27,15.92
2018,6,20,19,15,185.0,21.0,4.7,13.5,35.0,17.86,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,8.58,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,5.72,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,9.27,0.0
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,12.97,5.33
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,20.4,12.32
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,27.83,18.12
2018,6,21,6,15,0.0,37.0,4.65,13.45,37.0,34.35,23.85
2018,6,21,6,30,0.0,44.0,4.6,13.6,44.0,40.87,29.49
2018,6,21,6,45,0.0,56.5,4.55,13.7,56.5,52.52,39.43
2018,6,21,7,0,0.0,69.0,4.5,13.8,69.0,64.2,49.25
2018,6,21,7,15,0.0,96.5,4.45,14.0,96.5,89.6,70.51
