Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,7,30,0.0,124.0,4.4,14.2,124.0,115.01,91.47
2018,6,21,7,45,0.5,138.5,4.35,14.35,139.0,128.85,102.56
2018,6,21,8,0,1.0,153.0,4.3,14.5,154.0,142.79,113.65
2018,6,21,8,15,0.5,146.5,4.3,14.65,147.0,136.76,108.27
2018,6,21,8,30,0.0,140.0,4.3,14.8,140.0,130.58,102.82
2018,6,21,8,45,1.5,154.5,4.25,15.0,155.5,145.23,114.46
2018,6,21,9,0,3.0,169.0,4.2,15.2,171.0,160.07,126.14
2018,6,21,9,15,6.5,198.5,4.15,15.35,203.5,190.68,150.51
2018,6,21,9,30,10.0,228.0,4.1,15.5,236.0,221.71,174.92
2018,6,21,9,45,17.0,265.5,4.0,15.6,279.5,263.57,207.75
2018,6,21,10,0,24.0,303.0,3.9,15.7,323.0,311.58,244.92
2018,6,21,10,15,35.5,342.5,3.85,15.85,373.5,361.64,283.29
2018,6,21,10,30,47.0,382.0,3.8,16.0,424.0,412.54,321.73
2018,6,21,10,45,93.0,414.5,3.75,16.1,500.5,489.15,380.32
2018,6,21,11,0,139.0,447.0,3.7,16.2,577.0,575.63,444.83
2018,6,21,11,15,174.5,455.0,3.75,16.3,620.5,621.05,478.45
2018,6,21,11,30,210.0,463.0,3.8,16.4,664.0,666.68,512.12
2018,6,21,11,45,322.0,422.5,3.9,16.45,733.5,747.0,573.5
2018,6,21,12,0,434.0,382.0,4.0,16.5,803.0,826.89,633.4
2018,6,21,12,15,650.0,268.0,4.15,16.5,897.5,929.29,712.52
2018,6,21,12,30,866.0,154.0,4.3,16.5,992.0,1012.62,770.85
2018,6,21,12,45,907.5,129.5,4.45,16.55,1001.5,1024.18,779.49
2018,6,21,13,0,949.0,105.0,4.6,16.6,1011.0,1031.02,785.68
2018,6,21,13,15,947.0,104.0,4.7,16.6,995.5,1014.78,775.8
2018,6,21,13,30,945.0,103.0,4.8,16.6,980.0,995.07,763.66
2018,6,21,13,45,941.5,101.5,4.9,16.6,958.0,970.09,747.82
2018,6,21,14,0,938.0,100.0,5.0,16.6,936.0,941.9,729.63
2018,6,21,14,15,933.5,99.0,5.0,16.6,908.0,910.25,708.19
2018,6,21,14,30,929.0,98.0,5.0,16.6,880.0,875.74,684.61
2018,6,21,14,45,922.5,96.0,5.0,16.55,845.5,835.91,657.18
2018,6,21,15,0,916.0,94.0,5.0,16.5,811.0,793.71,627.79
2018,6,21,15,15,905.5,92.0,5.0,16.5,770.5,746.45,594.27
2018,6,21,15,30,895.0,90.0,5.0,16.5,730.0,697.58,558.64
2018,6,21,15,45,882.0,88.0,4.85,16.45,685.5,645.76,517.9
2018,6,21,16,0,869.0,86.0,4.7,16.4,641.0,593.06,475.58
2018,6,21,16,15,851.5,83.5,4.7,16.35,592.5,536.85,429.91
2018,6,21,16,30,834.0,81.0,4.7,16.3,544.0,480.14,382.52
2018,6,21,16,45,811.0,78.5,4.65,16.2,494.0,421.71,332.41
2018,6,21,17,0,788.0,76.0,4.6,16.1,444.0,364.56,282.02
2018,6,21,17,15,757.0,73.0,4.55,15.95,393.0,306.02,229.69
2018,6,21,17,30,726.0,70.0,4.5,15.8,342.0,250.23,179.19
2018,6,21,17,45,680.5,65.5,4.45,15.65,290.5,191.09,127.19
2018,6,21,18,0,635.0,61.0,4.4,15.5,239.0,138.81,83.53
2018,6,21,18,15,568.0,55.5,4.25,15.25,191.0,89.16,48.3
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,47.42,28.05
2018,6,21,18,45,396.0,42.0,3.95,14.8,102.0,33.1,23.01
2018,6,21,19,0,291.0,34.0,3.8,14.6,61.0,28.23,16.69
2018,6,21,19,15,172.5,21.5,3.7,14.45,35.0,17.21,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,8.58,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,46.5,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,93.0,15.0,3.0,13.2,17.0,14.3,0.0
2018,6,22,5,15,209.5,26.0,2.95,13.45,45.0,20.65,3.69
2018,6,22,5,30,326.0,37.0,2.9,13.7,73.0,29.99,19.65
2018,6,22,5,45,359.0,47.5,2.85,13.95,105.5,37.08,26.88
2018,6,22,6,0,392.0,58.0,2.8,14.2,138.0,62.74,37.47
2018,6,22,6,15,281.0,83.0,2.65,14.45,148.5,97.88,65.68
2018,6,22,6,30,170.0,108.0,2.5,14.7,159.0,121.99,90.36
2018,6,22,6,45,210.5,127.0,2.35,14.95,202.0,159.78,121.02
2018,6,22,7,0,251.0,146.0,2.2,15.2,245.0,202.39,156.16
2018,6,22,7,15,393.0,139.5,2.15,15.45,319.0,261.32,202.67
2018,6,22,7,30,535.0,133.0,2.1,15.7,393.0,335.03,262.04
2018,6,22,7,45,608.5,127.5,2.05,15.95,453.0,395.86,311.89
2018,6,22,8,0,682.0,122.0,2.0,16.2,513.0,461.55,364.7
2018,6,22,8,15,748.5,114.0,2.0,16.5,576.5,527.92,416.94
2018,6,22,8,30,815.0,106.0,2.0,16.8,640.0,598.27,470.82
2018,6,22,8,45,848.0,101.5,1.95,17.1,690.0,653.67,511.85
2018,6,22,9,0,881.0,97.0,1.9,17.4,740.0,710.78,552.86
2018,6,22,9,15,891.0,99.5,1.95,17.65,779.5,758.41,584.76
2018,6,22,9,30,901.0,102.0,2.0,17.9,819.0,804.33,615.11
2018,6,22,9,45,907.5,104.0,2.0,18.15,852.5,844.98,641.02
2018,6,22,10,0,914.0,106.0,2.0,18.4,886.0,883.21,665.02
2018,6,22,10,15,920.0,107.0,2.1,18.6,913.5,917.41,687.24
2018,6,22,10,30,926.0,108.0,2.2,18.8,941.0,948.8,707.54
2018,6,22,10,45,930.5,109.0,2.3,19.0,962.5,975.84,724.93
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,999.69,740.27
2018,6,22,11,15,937.5,110.5,2.5,19.25,998.0,1017.83,752.35
2018,6,22,11,30,940.0,111.0,2.6,19.3,1012.0,1032.53,762.3
2018,6,22,11,45,941.5,111.5,2.75,19.4,1019.0,1042.73,769.79
2018,6,22,12,0,943.0,112.0,2.9,19.5,1026.0,1049.39,775.07
2018,6,22,12,15,942.5,112.0,3.1,19.45,1025.0,1050.0,777.38
2018,6,22,12,30,942.0,112.0,3.3,19.4,1024.0,1047.03,777.39
2018,6,22,12,45,939.5,112.5,3.5,19.4,1015.5,1039.02,773.93
2018,6,22,13,0,937.0,113.0,3.7,19.4,1007.0,1027.5,768.13
2018,6,22,13,15,933.5,112.5,3.9,19.35,991.5,1010.55,758.8
2018,6,22,13,30,930.0,112.0,4.1,19.3,976.0,990.23,747.11
2018,6,22,13,45,925.5,111.0,4.25,19.25,953.5,965.22,731.82
2018,6,22,14,0,921.0,110.0,4.4,19.2,931.0,937.08,714.34
2018,6,22,14,15,914.5,109.0,4.5,19.15,902.0,904.24,693.44
2018,6,22,14,30,908.0,108.0,4.6,19.1,873.0,868.69,670.41
2018,6,22,14,45,899.0,107.0,4.7,19.0,838.0,828.63,644.0
2018,6,22,15,0,890.0,106.0,4.8,18.9,803.0,786.43,615.68
2018,6,22,15,15,879.0,103.5,4.8,18.9,762.5,739.39,582.68
2018,6,22,15,30,868.0,101.0,4.8,18.9,722.0,690.83,547.25
2018,6,22,15,45,853.5,99.0,4.8,18.75,677.5,639.29,507.94
2018,6,22,16,0,839.0,97.0,4.8,18.6,633.0,587.53,467.41
2018,6,22,16,15,821.0,94.0,4.75,18.45,585.0,531.57,422.41
2018,6,22,16,30,803.0,91.0,4.7,18.3,537.0,475.85,376.33
2018,6,22,16,45,779.5,88.0,4.65,18.15,487.5,418.31,327.54
2018,6,22,17,0,756.0,85.0,4.6,18.0,438.0,362.15,278.6
2018,6,22,17,15,722.0,81.5,4.5,17.75,387.0,303.92,227.29
2018,6,22,17,30,688.0,78.0,4.4,17.5,336.0,246.74,176.46
2018,6,22,17,45,641.0,72.5,4.35,17.3,285.0,190.39,127.43
2018,6,22,18,0,594.0,67.0,4.3,17.1,234.0,139.21,85.12
2018,6,22,18,15,525.0,60.5,4.2,16.75,186.5,90.83,50.93
2018,6,22,18,30,456.0,54.0,4.1,16.4,139.0,50.68,30.9
2018,6,22,18,45,351.0,44.5,3.95,16.1,98.5,35.41,24.87
2018,6,22,19,0,246.0,35.0,3.8,15.8,58.0,27.53,16.11
2018,6,22,19,15,143.5,21.5,3.8,15.6,33.0,17.19,0.0
2018,6,22,19,30,41.0,8.0,3.8,15.4,8.0,7.63,0.0
2018,6,22,19,45,20.5,4.0,3.75,15.25,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,41.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,83.0,14.0,3.0,14.3,16.0,13.34,0.0
2018,6,23,5,15,195.5,25.5,3.0,14.5,43.5,20.24,3.01
2018,6,23,5,30,308.0,37.0,3.0,14.7,71.0,30.03,19.55
2018,6,23,5,45,403.0,45.0,3.0,14.9,113.0,34.85,24.82
2018,6,23,6,0,498.0,53.0,3.0,15.1,155.0,62.08,34.25
2018,6,23,6,15,560.0,58.5,2.95,15.35,202.5,104.69,59.5
2018,6,23,6,30,622.0,64.0,2.9,15.6,250.0,154.56,97.49
2018,6,23,6,45,667.5,68.0,2.85,15.85,301.0,206.54,141.84
2018,6,23,7,0,713.0,72.0,2.8,16.1,352.0,265.22,193.32
2018,6,23,7,15,744.0,75.0,2.85,16.45,402.5,320.68,242.72
2018,6,23,7,30,775.0,78.0,2.9,16.8,453.0,378.82,293.45
2018,6,23,7,45,799.0,80.0,2.95,17.15,503.0,435.26,341.67
2018,6,23,8,0,823.0,82.0,3.0,17.5,553.0,493.45,389.8
2018,6,23,8,15,840.5,84.0,2.95,17.95,600.0,548.23,433.45
2018,6,23,8,30,858.0,86.0,2.9,18.4,647.0,603.03,475.61
2018,6,23,8,45,872.0,87.5,2.9,18.8,691.0,654.81,514.44
2018,6,23,9,0,886.0,89.0,2.9,19.2,735.0,705.74,551.17
2018,6,23,9,15,896.5,90.5,2.85,19.7,774.0,752.96,582.19
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,798.51,611.45
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,839.83,637.24
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,878.93,661.1
2018,6,23,10,15,931.0,93.0,2.7,21.55,908.5,912.66,681.78
2018,6,23,10,30,936.0,94.0,2.7,21.9,936.0,943.5,700.39
2018,6,23,10,45,940.0,95.0,2.7,22.2,957.0,970.37,716.39
2018,6,23,11,0,944.0,96.0,2.7,22.5,978.0,994.01,730.24
2018,6,23,11,15,946.0,97.0,2.75,22.65,992.0,1012.38,741.57
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,1027.27,750.73
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,1036.62,757.03
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,1042.38,761.15
2018,6,23,12,15,949.5,98.5,3.1,22.9,1018.5,1043.56,763.01
2018,6,23,12,30,949.0,99.0,3.2,22.8,1018.0,1041.12,762.65
2018,6,23,12,45,947.5,99.5,3.35,22.75,1010.5,1034.1,759.65
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,1023.51,754.37
2018,6,23,13,15,943.5,99.5,3.55,22.6,988.0,1007.43,744.91
2018,6,23,13,30,941.0,99.0,3.6,22.5,973.0,987.9,733.22
2018,6,23,13,45,937.0,98.0,3.7,22.35,951.0,963.14,718.5
2018,6,23,14,0,933.0,97.0,3.8,22.2,929.0,935.2,701.55
2018,6,23,14,15,928.0,96.0,3.8,22.05,901.0,903.35,681.25
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,868.67,658.89
2018,6,23,14,45,915.0,94.0,3.8,21.8,838.5,828.94,632.71
2018,6,23,15,0,907.0,93.0,3.8,21.7,804.0,786.95,604.71
2018,6,23,15,15,896.0,92.0,3.8,21.7,764.0,740.76,573.17
2018,6,23,15,30,885.0,91.0,3.8,21.7,724.0,693.01,539.64
2018,6,23,15,45,873.0,88.0,3.65,21.4,680.0,641.33,501.02
2018,6,23,16,0,861.0,85.0,3.5,21.1,636.0,588.68,460.67
2018,6,23,16,15,844.0,83.5,3.4,20.8,589.0,534.15,417.82
2018,6,23,16,30,827.0,82.0,3.3,20.5,542.0,479.08,373.25
2018,6,23,16,45,803.5,79.0,3.2,20.2,491.5,420.32,324.52
2018,6,23,17,0,780.0,76.0,3.1,19.9,441.0,362.9,275.45
2018,6,23,17,15,748.0,72.5,2.95,19.45,389.5,303.99,224.33
2018,6,23,17,30,716.0,69.0,2.8,19.0,338.0,247.96,174.93
2018,6,23,17,45,670.5,65.0,2.7,18.5,287.5,189.84,124.9
2018,6,23,18,0,625.0,61.0,2.6,18.0,237.0,138.53,82.74
2018,6,23,18,15,556.5,55.5,2.45,17.6,189.0,89.23,48.09
2018,6,23,18,30,488.0,50.0,2.3,17.2,141.0,48.03,27.91
2018,6,23,18,45,380.5,41.5,2.15,16.75,100.0,32.54,22.37
2018,6,23,19,0,273.0,33.0,2.0,16.3,59.0,27.12,15.82
2018,6,23,19,15,161.5,21.0,1.95,16.1,34.0,16.77,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.9,9.0,8.58,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.7,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,11.44,0.0
2018,6,24,5,15,157.0,24.5,3.65,14.9,38.5,19.4,2.12
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,28.79,18.43
2018,6,24,5,45,242.5,44.0,3.9,15.3,82.0,33.33,23.43
2018,6,24,6,0,241.0,51.0,4.0,15.5,100.0,49.63,30.31
2018,6,24,6,15,120.5,57.5,4.1,15.7,82.0,61.89,41.87
2018,6,24,6,30,0.0,64.0,4.2,15.9,64.0,59.41,44.91
2018,6,24,6,45,0.0,78.0,4.25,16.1,78.0,72.29,55.73
2018,6,24,7,0,0.0,92.0,4.3,16.3,92.0,85.24,66.43
2018,6,24,7,15,0.5,116.5,4.3,16.45,116.5,107.97,85.12
2018,6,24,7,30,1.0,141.0,4.3,16.6,141.0,130.92,103.74
2018,6,24,7,45,3.0,157.0,4.3,16.75,158.5,146.95,116.45
2018,6,24,8,0,5.0,173.0,4.3,16.9,176.0,163.25,129.29
2018,6,24,8,15,7.0,188.5,4.3,17.05,193.0,179.35,141.87
2018,6,24,8,30,9.0,204.0,4.3,17.2,210.0,195.68,154.54
2018,6,24,8,45,10.0,212.5,4.3,17.35,219.5,205.03,161.55
2018,6,24,9,0,11.0,221.0,4.3,17.5,229.0,214.45,168.6
2018,6,24,9,15,18.0,256.5,4.25,17.6,270.5,253.84,199.42
2018,6,24,9,30,25.0,292.0,4.2,17.7,312.0,298.55,233.95
2018,6,24,9,45,37.5,327.0,4.15,17.8,358.5,344.29,269.0
2018,6,24,10,0,50.0,362.0,4.1,17.9,405.0,391.07,304.41
2018,6,24,10,15,64.5,389.0,4.05,17.95,446.0,432.62,335.62
2018,6,24,10,30,79.0,416.0,4.0,18.0,487.0,474.94,367.08
2018,6,24,10,45,139.0,419.5,3.95,18.05,548.0,544.35,419.96
2018,6,24,11,0,199.0,423.0,3.9,18.1,609.0,608.47,468.09
2018,6,24,11,15,301.5,402.5,3.9,18.1,689.0,698.65,535.95
2018,6,24,11,30,404.0,382.0,3.9,18.1,769.0,790.27,603.27
2018,6,24,11,45,416.0,388.5,3.85,18.15,789.5,812.85,618.21
2018,6,24,12,0,428.0,395.0,3.8,18.2,810.0,833.69,632.32
2018,6,24,12,15,451.5,383.5,3.8,18.2,821.0,846.43,641.82
2018,6,24,12,30,475.0,372.0,3.8,18.2,832.0,857.0,649.9
2018,6,24,12,45,458.5,377.0,3.75,18.2,818.0,842.08,638.83
2018,6,24,13,0,442.0,382.0,3.7,18.2,804.0,825.34,626.69
2018,6,24,13,15,388.5,400.5,3.7,18.2,767.0,778.12,592.41
2018,6,24,13,30,335.0,419.0,3.7,18.2,730.0,738.16,563.0
2018,6,24,13,45,409.0,368.0,3.7,18.15,739.0,753.65,577.32
2018,6,24,14,0,483.0,317.0,3.7,18.1,748.0,758.3,583.61
2018,6,24,14,15,682.0,216.5,3.65,18.05,803.5,818.5,632.34
2018,6,24,14,30,881.0,116.0,3.6,18.0,859.0,855.05,658.75
2018,6,24,14,45,871.5,115.0,3.6,17.9,824.5,815.58,631.79
2018,6,24,15,0,862.0,114.0,3.6,17.8,790.0,774.08,603.68
2018,6,24,15,15,850.0,112.0,3.6,17.8,750.0,727.99,571.7
2018,6,24,15,30,838.0,110.0,3.6,17.8,710.0,682.23,538.29
2018,6,24,15,45,821.0,108.0,3.55,17.6,665.0,629.98,498.83
2018,6,24,16,0,804.0,106.0,3.5,17.4,620.0,577.34,458.08
2018,6,24,16,15,783.0,103.0,3.5,17.25,572.0,521.51,413.78
2018,6,24,16,30,762.0,100.0,3.5,17.1,524.0,466.27,368.65
2018,6,24,16,45,734.0,96.5,3.45,17.0,474.0,408.47,320.12
2018,6,24,17,0,706.0,93.0,3.4,16.9,424.0,350.97,270.65
2018,6,24,17,15,671.0,88.5,3.35,16.7,373.5,293.94,220.81
2018,6,24,17,30,636.0,84.0,3.3,16.5,323.0,240.22,173.23
2018,6,24,17,45,588.5,78.5,3.3,16.35,274.0,186.66,126.83
2018,6,24,18,0,541.0,73.0,3.3,16.2,225.0,138.39,86.98
2018,6,24,18,15,477.0,64.5,3.15,16.05,179.0,91.58,53.33
2018,6,24,18,30,413.0,56.0,3.0,15.9,133.0,52.43,32.58
2018,6,24,18,45,323.0,45.0,2.9,15.75,94.5,34.6,24.24
2018,6,24,19,0,233.0,34.0,2.8,15.6,56.0,26.67,15.56
2018,6,24,19,15,137.5,21.0,2.7,15.5,32.0,16.75,0.0
2018,6,24,19,30,42.0,8.0,2.6,15.4,8.0,7.63,0.0
2018,6,24,19,45,21.0,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,34.0,6.5,3.85,14.4,7.0,0.0,0.0
2018,6,25,5,0,68.0,13.0,4.0,14.5,14.0,12.39,0.0
2018,6,25,5,15,163.0,25.5,4.05,14.65,40.0,20.26,1.86
2018,6,25,5,30,258.0,38.0,4.1,14.8,66.0,29.64,19.12
2018,6,25,5,45,261.5,40.5,4.15,14.95,81.5,30.64,21.11
2018,6,25,6,0,265.0,43.0,4.2,15.1,97.0,43.88,25.02
2018,6,25,6,15,132.5,44.5,4.05,15.2,71.5,51.9,33.0
2018,6,25,6,30,0.0,46.0,3.9,15.3,46.0,42.73,30.86
2018,6,25,6,45,0.0,57.0,3.8,15.4,57.0,52.99,39.55
2018,6,25,7,0,0.0,68.0,3.7,15.5,68.0,63.26,48.13
2018,6,25,7,15,0.5,89.0,3.6,15.65,89.0,82.89,64.43
2018,6,25,7,30,1.0,110.0,3.5,15.8,110.0,102.55,80.53
2018,6,25,7,45,2.0,120.0,3.4,16.0,121.0,112.44,88.36
2018,6,25,8,0,3.0,130.0,3.3,16.2,132.0,122.47,96.24
2018,6,25,8,15,4.0,145.0,3.3,16.35,147.5,137.27,107.98
2018,6,25,8,30,5.0,160.0,3.3,16.5,163.0,152.22,119.74
2018,6,25,8,45,5.5,176.0,3.25,16.65,179.5,167.93,132.0
2018,6,25,9,0,6.0,192.0,3.2,16.8,196.0,183.73,144.23
2018,6,25,9,15,8.5,210.0,3.3,16.9,216.5,202.97,159.24
2018,6,25,9,30,11.0,228.0,3.4,17.0,237.0,222.46,174.35
2018,6,25,9,45,18.0,268.5,3.45,17.1,283.5,267.2,209.22
2018,6,25,10,0,25.0,309.0,3.5,17.2,330.0,318.22,248.45
2018,6,25,10,15,26.5,317.5,3.6,17.25,340.5,329.25,256.53
2018,6,25,10,30,28.0,326.0,3.7,17.3,351.0,340.27,264.74
2018,6,25,10,45,28.5,336.0,3.75,17.35,362.0,351.81,273.26
2018,6,25,11,0,29.0,346.0,3.8,17.4,373.0,363.26,281.72
2018,6,25,11,15,44.5,379.0,3.85,17.4,421.0,411.84,318.84
2018,6,25,11,30,60.0,412.0,3.9,17.4,469.0,460.82,355.76
2018,6,25,11,45,92.5,432.0,4.0,17.4,521.0,513.71,396.06
2018,6,25,12,0,125.0,452.0,4.1,17.4,573.0,575.55,442.42
2018,6,25,12,15,170.5,453.5,4.15,17.4,618.5,622.4,478.0
2018,6,25,12,30,216.0,455.0,4.2,17.4,664.0,668.26,512.62
2018,6,25,12,45,241.5,455.0,4.3,17.45,687.0,699.53,535.9
2018,6,25,13,0,267.0,455.0,4.4,17.5,710.0,721.01,552.4
2018,6,25,13,15,272.5,448.0,4.5,17.45,704.5,714.48,548.65
2018,6,25,13,30,278.0,441.0,4.6,17.4,699.0,706.57,544.04
2018,6,25,13,45,375.0,378.0,4.65,17.4,717.5,725.91,562.29
2018,6,25,14,0,472.0,315.0,4.7,17.4,736.0,746.79,581.21
2018,6,25,14,15,688.5,207.0,4.8,17.35,799.0,815.12,637.71
2018,6,25,14,30,905.0,99.0,4.9,17.3,862.0,858.67,670.39
2018,6,25,14,45,899.0,96.5,5.0,17.2,828.5,819.72,643.8
2018,6,25,15,0,893.0,94.0,5.1,17.1,795.0,778.41,615.63
2018,6,25,15,15,882.5,92.5,5.1,17.1,755.5,732.69,583.12
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,685.41,548.61
2018,6,25,15,45,859.5,89.5,5.2,16.9,673.0,635.52,510.46
2018,6,25,16,0,847.0,88.0,5.3,16.7,630.0,584.74,470.47
2018,6,25,16,15,831.0,85.0,5.4,16.55,583.0,529.97,426.06
2018,6,25,16,30,815.0,82.0,5.5,16.4,536.0,474.61,379.82
2018,6,25,16,45,792.0,79.0,5.55,16.25,486.5,416.69,330.08
2018,6,25,17,0,769.0,76.0,5.6,16.1,437.0,360.08,280.06
2018,6,25,17,15,738.0,73.0,5.65,15.9,386.5,302.54,228.45
2018,6,25,17,30,707.0,70.0,5.7,15.7,336.0,247.77,178.67
2018,6,25,17,45,662.5,66.0,5.75,15.5,286.0,190.27,127.81
2018,6,25,18,0,618.0,62.0,5.8,15.3,236.0,139.49,85.03
2018,6,25,18,15,553.5,56.0,5.75,15.1,189.0,90.35,49.55
2018,6,25,18,30,489.0,50.0,5.7,14.9,142.0,48.84,28.4
2018,6,25,18,45,388.5,42.0,5.65,14.7,101.5,32.98,22.93
2018,6,25,19,0,288.0,34.0,5.6,14.5,61.0,28.09,16.79
2018,6,25,19,15,171.0,21.5,5.5,14.4,35.0,17.18,0.0
2018,6,25,19,30,54.0,9.0,5.4,14.3,9.0,8.58,0.0
2018,6,25,19,45,27.0,4.5,5.3,14.2,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.0,7.5,4.25,13.25,8.0,0.0,0.0
2018,6,26,5,0,70.0,15.0,4.3,13.4,16.0,14.3,0.0
2018,6,26,5,15,177.0,27.0,4.3,13.6,43.0,21.55,1.63
2018,6,26,5,30,284.0,39.0,4.3,13.8,70.0,30.51,19.87
2018,6,26,5,45,295.5,49.0,4.35,13.95,95.5,37.41,27.1
2018,6,26,6,0,307.0,59.0,4.4,14.1,121.0,58.05,36.22
2018,6,26,6,15,176.0,83.0,4.3,14.3,120.5,88.09,61.99
2018,6,26,6,30,45.0,107.0,4.2,14.5,120.0,102.81,79.89
2018,6,26,6,45,46.5,127.0,4.15,14.65,143.0,124.71,98.38
2018,6,26,7,0,48.0,147.0,4.1,14.8,166.0,146.96,117.02
2018,6,26,7,15,99.5,173.0,4.05,14.95,219.0,191.88,153.09
2018,6,26,7,30,151.0,199.0,4.0,15.1,272.0,242.79,194.25
2018,6,26,7,45,205.5,217.5,3.95,15.25,328.0,294.03,235.67
2018,6,26,8,0,260.0,236.0,3.9,15.4,384.0,353.11,283.11
2018,6,26,8,15,278.5,254.0,3.9,15.55,425.0,395.8,317.01
2018,6,26,8,30,297.0,272.0,3.9,15.7,466.0,439.91,351.5
2018,6,26,8,45,312.5,289.5,3.9,15.8,505.5,482.84,384.55
2018,6,26,9,0,328.0,307.0,3.9,15.9,545.0,526.53,417.64
2018,6,26,9,15,328.0,324.5,3.9,16.0,573.5,559.44,441.83
2018,6,26,9,30,328.0,342.0,3.9,16.1,602.0,591.48,465.05
2018,6,26,9,45,300.0,368.0,3.95,16.25,613.5,608.2,475.89
2018,6,26,10,0,272.0,394.0,4.0,16.4,625.0,622.09,484.52
2018,6,26,10,15,233.0,412.5,4.0,16.45,615.0,609.83,473.8
2018,6,26,10,30,194.0,431.0,4.0,16.5,605.0,600.67,465.34
2018,6,26,10,45,164.0,445.0,4.05,16.55,594.5,592.69,458.14
2018,6,26,11,0,134.0,459.0,4.1,16.6,584.0,582.73,449.45
2018,6,26,11,15,111.0,455.5,4.1,16.65,560.0,560.39,431.99
2018,6,26,11,30,88.0,452.0,4.1,16.7,536.0,528.12,407.26
2018,6,26,11,45,68.0,437.0,4.15,16.75,502.5,494.63,381.78
2018,6,26,12,0,48.0,422.0,4.2,16.8,469.0,460.42,355.63
2018,6,26,12,15,51.5,424.0,4.2,16.85,474.0,466.03,360.0
2018,6,26,12,30,55.0,426.0,4.2,16.9,479.0,471.25,363.98
2018,6,26,12,45,84.5,438.0,4.25,16.95,519.0,511.6,395.24
2018,6,26,13,0,114.0,450.0,4.3,17.0,559.0,559.55,431.66
2018,6,26,13,15,221.0,428.0,4.4,17.05,635.0,637.71,493.13
2018,6,26,13,30,328.0,406.0,4.5,17.1,711.0,719.04,555.67
2018,6,26,13,45,570.5,288.0,4.55,17.1,803.0,825.08,639.76
2018,6,26,14,0,813.0,170.0,4.6,17.1,895.0,907.3,701.78
2018,6,26,14,15,875.5,131.0,4.7,17.1,889.0,893.89,693.28
2018,6,26,14,30,938.0,92.0,4.8,17.1,883.0,879.67,684.86
2018,6,26,14,45,931.5,90.0,4.85,17.05,848.5,839.7,657.69
2018,6,26,15,0,925.0,88.0,4.9,17.0,814.0,797.31,628.62
2018,6,26,15,15,914.5,86.5,4.9,17.0,773.5,750.32,595.44
2018,6,26,15,30,904.0,85.0,4.9,17.0,733.0,701.68,560.53
2018,6,26,15,45,891.5,83.0,5.0,16.85,688.5,649.87,521.06
2018,6,26,16,0,879.0,81.0,5.1,16.7,644.0,597.08,479.65
2018,6,26,16,15,862.5,79.0,5.15,16.6,596.5,541.46,434.49
2018,6,26,16,30,846.0,77.0,5.2,16.5,549.0,485.79,387.92
2018,6,26,16,45,823.5,74.5,5.2,16.35,498.5,426.31,336.95
2018,6,26,17,0,801.0,72.0,5.2,16.2,448.0,368.65,286.05
2018,6,26,17,15,756.5,71.0,5.25,16.0,393.0,307.0,231.38
2018,6,26,17,30,712.0,70.0,5.3,15.8,338.0,249.6,179.87
2018,6,26,17,45,683.0,64.0,5.3,15.65,290.5,195.09,130.87
2018,6,26,18,0,654.0,58.0,5.3,15.5,243.0,143.65,86.82
2018,6,26,18,15,526.0,57.0,5.2,15.3,187.0,89.46,49.73
2018,6,26,18,30,398.0,56.0,5.1,15.1,131.0,52.76,32.83
2018,6,26,18,45,302.0,44.0,5.05,14.9,91.0,33.76,23.59
2018,6,26,19,0,206.0,32.0,5.0,14.7,51.0,25.0,14.33
2018,6,26,19,15,127.5,20.5,4.95,14.55,30.0,16.31,0.0
2018,6,26,19,30,49.0,9.0,4.9,14.4,9.0,8.58,0.0
2018,6,26,19,45,24.5,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,5.72,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,7.98,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,10.18,2.85
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,16.68,8.97
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,23.18,14.08
2018,6,27,6,15,0.0,29.0,4.4,14.3,29.0,26.9,17.39
2018,6,27,6,30,0.0,33.0,4.4,14.5,33.0,30.62,20.62
2018,6,27,6,45,0.0,38.5,4.35,14.65,38.5,35.75,24.98
2018,6,27,7,0,0.0,44.0,4.3,14.8,44.0,40.87,29.27
2018,6,27,7,15,0.0,60.5,4.3,14.95,60.5,56.26,42.19
2018,6,27,7,30,0.0,77.0,4.3,15.1,77.0,71.68,54.98
2018,6,27,7,45,0.0,90.0,4.3,15.25,90.0,83.83,64.9
2018,6,27,8,0,0.0,103.0,4.3,15.4,103.0,95.94,74.69
2018,6,27,8,15,0.0,111.5,4.35,15.55,111.5,103.92,80.98
2018,6,27,8,30,0.0,120.0,4.4,15.7,120.0,111.91,87.25
2018,6,27,8,45,0.0,127.0,4.45,15.8,127.0,118.53,92.39
2018,6,27,9,0,0.0,134.0,4.5,15.9,134.0,125.16,97.52
2018,6,27,9,15,0.5,139.5,4.5,16.0,140.0,130.77,101.82
2018,6,27,9,30,1.0,145.0,4.5,16.1,146.0,136.44,106.17
2018,6,27,9,45,2.0,151.5,4.55,16.2,153.5,143.5,111.66
2018,6,27,10,0,3.0,158.0,4.6,16.3,161.0,150.63,117.22
2018,6,27,10,15,3.0,156.5,4.65,16.35,159.5,149.41,116.06
2018,6,27,10,30,3.0,155.0,4.7,16.4,158.0,148.17,114.91
2018,6,27,10,45,5.5,174.0,4.75,16.45,179.0,168.64,131.25
2018,6,27,11,0,8.0,193.0,4.8,16.5,200.0,189.26,147.6
2018,6,27,11,15,10.0,216.5,4.85,16.5,225.5,213.81,166.99
2018,6,27,11,30,12.0,240.0,4.9,16.5,251.0,238.44,186.35
2018,6,27,11,45,12.0,239.0,5.0,16.5,250.5,237.69,185.7
2018,6,27,12,0,12.0,238.0,5.1,16.5,250.0,236.85,185.04
2018,6,27,12,15,12.5,246.0,5.15,16.5,258.5,245.04,191.5
2018,6,27,12,30,13.0,254.0,5.2,16.5,267.0,253.15,197.89
2018,6,27,12,45,14.5,275.5,5.25,16.5,289.5,275.09,215.15
2018,6,27,13,0,16.0,297.0,5.3,16.5,312.0,296.94,232.29
2018,6,27,13,15,17.0,302.5,5.4,16.45,318.5,302.79,237.06
2018,6,27,13,30,18.0,308.0,5.5,16.4,325.0,308.52,241.81
2018,6,27,13,45,16.0,287.0,5.55,16.4,301.5,285.93,224.32
2018,6,27,14,0,14.0,266.0,5.6,16.4,278.0,263.44,206.89
2018,6,27,14,15,10.5,234.5,5.7,16.35,243.5,229.79,180.53
2018,6,27,14,30,7.0,203.0,5.8,16.3,209.0,196.47,154.22
2018,6,27,14,45,5.0,184.5,5.85,16.2,188.5,176.98,138.87
2018,6,27,15,0,3.0,166.0,5.9,16.1,168.0,157.69,123.57
2018,6,27,15,15,3.5,172.0,5.9,16.1,174.5,163.44,128.5
2018,6,27,15,30,4.0,178.0,5.9,16.1,181.0,169.11,133.38
2018,6,27,15,45,6.5,186.5,6.1,15.9,191.0,178.27,141.32
2018,6,27,16,0,9.0,195.0,6.3,15.7,201.0,187.08,149.01
2018,6,27,16,15,14.5,193.0,6.35,15.5,201.5,187.32,149.77
2018,6,27,16,30,20.0,191.0,6.4,15.3,202.0,186.87,149.91
2018,6,27,16,45,77.5,187.0,6.45,15.15,224.0,206.77,166.48
2018,6,27,17,0,135.0,183.0,6.5,15.0,246.0,219.8,176.4
2018,6,27,17,15,201.5,160.0,6.5,14.8,242.0,210.86,166.9
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,193.48,148.98
2018,6,27,17,45,285.0,115.0,6.55,14.4,208.0,159.53,118.11
2018,6,27,18,0,302.0,93.0,6.6,14.2,178.0,122.71,85.35
2018,6,27,18,15,297.0,76.5,6.5,14.05,146.5,87.44,57.16
2018,6,27,18,30,292.0,60.0,6.4,13.9,115.0,52.97,34.65
2018,6,27,18,45,256.5,47.5,6.3,13.8,85.5,36.49,26.08
2018,6,27,19,0,221.0,35.0,6.2,13.7,56.0,27.47,16.39
2018,6,27,19,15,132.5,22.0,6.2,13.7,32.5,17.57,0.0
2018,6,27,19,30,44.0,9.0,6.2,13.7,9.0,8.58,0.0
2018,6,27,19,45,22.0,4.5,6.2,13.7,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,22.0,6.0,6.5,14.1,6.5,0.0,0.0
2018,6,28,5,0,44.0,12.0,6.6,14.2,13.0,11.44,0.0
2018,6,28,5,15,137.0,26.0,6.7,14.35,38.5,20.73,0.0
2018,6,28,5,30,230.0,40.0,6.8,14.5,64.0,31.33,20.34
2018,6,28,5,45,263.5,51.0,6.9,14.65,92.5,39.01,28.36
2018,6,28,6,0,297.0,62.0,7.0,14.8,121.0,59.45,37.78
2018,6,28,6,15,240.0,85.5,7.0,14.95,142.0,95.76,65.72
2018,6,28,6,30,183.0,109.0,7.0,15.1,163.0,123.67,91.27
2018,6,28,6,45,237.5,125.0,7.0,15.2,208.5,162.48,122.58
2018,6,28,7,0,292.0,141.0,7.0,15.3,254.0,207.6,160.18
2018,6,28,7,15,307.5,159.5,7.0,15.4,293.5,248.34,195.66
2018,6,28,7,30,323.0,178.0,7.0,15.5,333.0,290.68,232.12
2018,6,28,7,45,354.0,192.5,7.0,15.6,379.5,337.59,271.74
2018,6,28,8,0,385.0,207.0,7.0,15.7,426.0,389.99,315.28
2018,6,28,8,15,432.0,212.0,6.95,15.85,477.0,442.85,358.69
2018,6,28,8,30,479.0,217.0,6.9,16.0,528.0,499.54,404.58
2018,6,28,8,45,584.0,192.0,6.8,16.1,597.5,570.55,462.12
2018,6,28,9,0,689.0,167.0,6.7,16.2,667.0,647.04,523.19
2018,6,28,9,15,715.5,166.0,6.6,16.3,710.0,696.54,561.24
2018,6,28,9,30,742.0,165.0,6.5,16.4,753.0,746.11,598.72
2018,6,28,9,45,765.0,162.0,6.4,16.45,791.0,788.76,629.29
2018,6,28,10,0,788.0,159.0,6.3,16.5,829.0,832.11,659.93
2018,6,28,10,15,841.5,136.0,6.25,16.55,872.5,875.57,690.51
2018,6,28,10,30,895.0,113.0,6.2,16.6,916.0,924.39,724.7
2018,6,28,10,45,898.5,114.5,6.15,16.65,936.5,950.56,742.22
2018,6,28,11,0,902.0,116.0,6.1,16.7,957.0,973.61,757.58
2018,6,28,11,15,904.5,116.0,6.05,16.7,970.5,991.02,769.07
2018,6,28,11,30,907.0,116.0,6.0,16.7,984.0,1005.1,778.27
2018,6,28,11,45,908.5,116.5,6.0,16.65,991.0,1015.31,785.3
2018,6,28,12,0,910.0,117.0,6.0,16.6,998.0,1022.09,790.02
2018,6,28,12,15,912.0,115.5,6.0,16.6,998.0,1023.95,791.25
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,1022.35,790.18
2018,6,28,12,45,917.5,110.5,6.05,16.6,992.0,1016.74,786.74
2018,6,28,13,0,921.0,107.0,6.1,16.6,986.0,1007.57,780.9
2018,6,28,13,15,918.5,107.0,6.15,16.55,972.0,992.57,771.15
2018,6,28,13,30,916.0,107.0,6.2,16.5,958.0,974.2,759.08
2018,6,28,13,45,910.5,106.5,6.3,16.45,935.5,949.3,742.61
2018,6,28,14,0,905.0,106.0,6.4,16.4,913.0,921.37,723.89
2018,6,28,14,15,898.0,105.0,6.4,16.35,884.5,888.75,701.19
2018,6,28,14,30,891.0,104.0,6.4,16.3,856.0,853.51,676.47
2018,6,28,14,45,882.5,103.0,6.4,16.2,822.0,814.61,649.03
2018,6,28,15,0,874.0,102.0,6.4,16.1,788.0,773.57,619.78
2018,6,28,15,15,863.0,100.5,6.4,16.1,749.0,728.3,586.83
2018,6,28,15,30,852.0,99.0,6.4,16.1,710.0,681.53,551.7
2018,6,28,15,45,837.0,97.0,6.45,15.9,666.0,630.48,511.73
2018,6,28,16,0,822.0,95.0,6.5,15.7,622.0,579.3,470.61
2018,6,28,16,15,803.0,93.0,6.5,15.55,575.0,524.67,425.5
2018,6,28,16,30,784.0,91.0,6.5,15.4,528.0,470.39,379.47
2018,6,28,16,45,759.0,88.0,6.5,15.3,479.0,413.17,329.84
2018,6,28,17,0,734.0,85.0,6.5,15.2,430.0,357.52,280.33
2018,6,28,17,15,701.0,81.0,6.5,15.0,379.5,298.45,227.39
2018,6,28,17,30,668.0,77.0,6.5,14.8,329.0,243.95,177.84
2018,6,28,17,45,622.5,72.0,6.5,14.65,279.5,189.3,129.29
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,139.64,87.3
2018,6,28,18,15,512.5,60.5,6.4,14.35,184.0,92.28,52.71
2018,6,28,18,30,448.0,54.0,6.3,14.2,138.0,52.62,31.74
2018,6,28,18,45,352.0,45.0,6.2,14.05,99.0,35.76,25.42
2018,6,28,19,0,256.0,36.0,6.1,13.9,60.0,28.32,17.07
2018,6,28,19,15,150.0,22.5,6.0,13.85,34.5,18.0,0.0
2018,6,28,19,30,44.0,9.0,5.9,13.8,9.0,8.58,0.0
2018,6,28,19,45,22.0,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,29,4,45,31.0,5.0,2.1,13.4,5.5,0.0,0.0
2018,6,29,5,0,62.0,10.0,2.0,13.5,11.0,9.53,0.0
2018,6,29,5,15,184.0,22.5,1.95,13.7,39.0,17.85,0.0
2018,6,29,5,30,306.0,35.0,1.9,13.9,67.0,28.45,17.98
2018,6,29,5,45,387.0,43.0,1.85,14.1,105.5,33.33,23.51
2018,6,29,6,0,468.0,51.0,1.8,14.3,144.0,56.27,31.51
2018,6,29,6,15,503.0,60.5,1.7,14.5,186.0,97.9,56.71
2018,6,29,6,30,538.0,70.0,1.6,14.7,228.0,143.69,92.12
2018,6,29,6,45,583.0,76.5,1.55,14.9,277.0,192.84,133.48
2018,6,29,7,0,628.0,83.0,1.5,15.1,326.0,246.94,180.42
2018,6,29,7,15,685.0,82.5,1.55,15.35,382.0,303.05,229.03
2018,6,29,7,30,742.0,82.0,1.6,15.6,438.0,366.24,282.84
2018,6,29,7,45,778.5,81.0,1.6,15.85,490.0,423.5,331.11
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,483.9,380.4
2018,6,29,8,15,832.5,82.0,1.75,16.3,589.0,538.38,424.46
2018,6,29,8,30,850.0,84.0,1.9,16.5,636.0,592.92,467.38
2018,6,29,8,45,864.5,86.0,2.0,16.75,680.5,645.32,507.22
2018,6,29,9,0,879.0,88.0,2.1,17.0,725.0,696.95,545.31
2018,6,29,9,15,887.5,90.5,2.25,17.15,763.5,743.65,577.82
2018,6,29,9,30,896.0,93.0,2.4,17.3,802.0,788.55,608.79
2018,6,29,9,45,900.5,96.5,2.55,17.45,835.0,829.2,636.55
2018,6,29,10,0,905.0,100.0,2.7,17.6,868.0,867.34,662.43
2018,6,29,10,15,910.5,101.0,2.8,17.65,895.5,901.16,685.11
2018,6,29,10,30,916.0,102.0,2.9,17.7,923.0,932.19,705.86
2018,6,29,10,45,919.5,102.5,3.0,17.8,943.0,957.92,722.88
2018,6,29,11,0,923.0,103.0,3.1,17.9,963.0,980.48,737.81
2018,6,29,11,15,925.5,104.0,3.15,17.95,977.5,999.29,750.03
2018,6,29,11,30,928.0,105.0,3.2,18.0,992.0,1014.71,760.07
2018,6,29,11,45,929.5,105.0,3.3,18.05,999.0,1024.68,766.99
2018,6,29,12,0,931.0,105.0,3.4,18.1,1006.0,1031.14,771.72
2018,6,29,12,15,930.5,105.0,3.5,18.1,1005.5,1032.08,773.03
2018,6,29,12,30,930.0,105.0,3.6,18.1,1005.0,1029.49,772.12
2018,6,29,12,45,928.0,105.0,3.75,18.1,997.0,1021.88,768.3
2018,6,29,13,0,926.0,105.0,3.9,18.1,989.0,1010.78,762.19
2018,6,29,13,15,924.0,104.0,4.0,18.05,974.5,995.22,752.91
2018,6,29,13,30,922.0,103.0,4.1,18.0,960.0,976.26,741.35
2018,6,29,13,45,920.0,101.0,4.2,18.0,939.0,952.99,726.65
2018,6,29,14,0,918.0,99.0,4.3,18.0,918.0,926.48,709.68
2018,6,29,14,15,912.5,98.5,4.35,17.9,890.5,895.33,689.44
2018,6,29,14,30,907.0,98.0,4.4,17.8,863.0,861.41,667.24
2018,6,29,14,45,900.0,96.0,4.5,17.75,829.0,822.18,641.23
2018,6,29,15,0,893.0,94.0,4.6,17.7,795.0,780.66,613.21
2018,6,29,15,15,882.5,92.5,4.6,17.7,755.5,735.01,581.14
2018,6,29,15,30,872.0,91.0,4.6,17.7,716.0,687.77,547.17
2018,6,29,15,45,859.0,88.5,4.7,17.5,672.0,636.61,508.56
2018,6,29,16,0,846.0,86.0,4.8,17.3,628.0,584.59,468.11
2018,6,29,16,15,827.5,84.0,4.8,17.15,581.0,529.52,423.63
2018,6,29,16,30,809.0,82.0,4.8,17.0,534.0,474.14,377.64
2018,6,29,16,45,784.5,79.5,4.85,16.9,484.0,416.34,328.42
2018,6,29,17,0,760.0,77.0,4.9,16.8,434.0,360.0,279.06
2018,6,29,17,15,727.0,74.0,4.85,16.6,383.5,302.23,227.67
2018,6,29,17,30,694.0,71.0,4.8,16.4,333.0,247.45,178.31
2018,6,29,17,45,647.0,67.0,4.7,16.2,283.0,190.05,127.89
2018,6,29,18,0,600.0,63.0,4.6,16.0,233.0,139.65,85.64
2018,6,29,18,15,534.0,57.0,4.55,15.8,186.0,91.23,50.58
2018,6,29,18,30,468.0,51.0,4.5,15.6,139.0,50.62,29.41
2018,6,29,18,45,367.5,43.0,4.5,15.35,99.5,33.86,23.65
2018,6,29,19,0,267.0,35.0,4.5,15.1,60.0,27.51,16.34
2018,6,29,19,15,157.5,22.0,4.45,15.0,34.5,17.58,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.9,9.0,8.58,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.0,11.0,9.53,0.0
2018,6,30,5,15,222.0,21.0,1.4,15.25,40.0,17.27,0.0
2018,6,30,5,30,362.0,32.0,1.5,15.5,69.0,25.64,15.47
2018,6,30,5,45,452.5,38.5,1.65,15.7,110.5,29.37,19.9
2018,6,30,6,0,543.0,45.0,1.8,15.9,152.0,52.99,27.13
2018,6,30,6,15,601.5,50.0,1.85,16.2,200.0,99.4,53.65
2018,6,30,6,30,660.0,55.0,1.9,16.5,248.0,150.09,91.49
2018,6,30,6,45,701.5,58.5,1.95,16.75,298.5,202.47,135.94
2018,6,30,7,0,743.0,62.0,2.0,17.0,349.0,259.29,185.91
2018,6,30,7,15,771.5,65.5,2.0,17.35,400.0,316.03,236.23
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,375.17,287.5
2018,6,30,7,45,821.0,71.0,1.95,18.1,500.5,432.62,335.93
2018,6,30,8,0,842.0,73.0,1.9,18.5,550.0,489.72,382.38
2018,6,30,8,15,858.0,75.0,1.9,18.85,597.0,544.76,425.87
2018,6,30,8,30,874.0,77.0,1.9,19.2,644.0,599.68,467.76
2018,6,30,8,45,886.0,79.0,1.85,19.6,687.5,651.63,505.69
2018,6,30,9,0,898.0,81.0,1.8,20.0,731.0,702.53,541.11
2018,6,30,9,15,907.5,83.0,1.9,20.15,770.5,750.3,573.47
2018,6,30,9,30,917.0,85.0,2.0,20.3,810.0,796.31,604.27
2018,6,30,9,45,924.0,86.0,2.05,20.5,843.5,837.29,630.8
2018,6,30,10,0,931.0,87.0,2.1,20.7,877.0,875.87,655.49
2018,6,30,10,15,936.0,88.5,2.25,20.7,905.0,910.62,678.92
2018,6,30,10,30,941.0,90.0,2.4,20.7,933.0,942.46,700.41
2018,6,30,10,45,944.0,91.5,2.5,20.75,954.0,969.41,718.05
2018,6,30,11,0,947.0,93.0,2.6,20.8,975.0,993.07,733.59
2018,6,30,11,15,949.0,93.5,2.7,20.8,989.0,1011.37,745.84
2018,6,30,11,30,951.0,94.0,2.8,20.8,1003.0,1026.17,755.92
2018,6,30,11,45,834.5,157.0,2.95,20.8,959.0,981.93,727.7
2018,6,30,12,0,718.0,220.0,3.1,20.8,915.0,948.78,707.04
2018,6,30,12,15,451.0,349.0,3.15,20.75,785.5,812.85,609.18
2018,6,30,12,30,184.0,478.0,3.2,20.7,656.0,660.2,494.97
2018,6,30,12,45,167.0,475.0,3.3,20.7,635.5,638.91,480.76
2018,6,30,13,0,150.0,472.0,3.4,20.7,615.0,617.01,465.23
2018,6,30,13,15,145.5,463.0,3.4,20.65,600.0,600.75,453.96
2018,6,30,13,30,141.0,454.0,3.4,20.6,585.0,583.95,442.26
2018,6,30,13,45,254.0,384.0,3.4,20.55,613.0,621.7,474.18
2018,6,30,14,0,367.0,314.0,3.4,20.5,641.0,653.31,501.03
2018,6,30,14,15,636.5,207.0,3.45,20.4,752.5,772.12,593.59
2018,6,30,14,30,906.0,100.0,3.5,20.3,864.0,863.11,658.42
2018,6,30,14,45,897.5,98.5,3.5,20.2,829.5,823.24,631.1
2018,6,30,15,0,889.0,97.0,3.5,20.1,795.0,781.17,602.95
2018,6,30,15,15,878.0,95.0,3.5,20.1,755.0,734.83,571.18
2018,6,30,15,30,867.0,93.0,3.5,20.1,715.0,686.94,537.53
2018,6,30,15,45,853.5,91.0,3.55,19.75,671.5,636.19,500.18
2018,6,30,16,0,840.0,89.0,3.6,19.4,628.0,584.62,461.06
2018,6,30,16,15,822.0,86.5,3.5,19.05,580.5,529.59,417.71
2018,6,30,16,30,804.0,84.0,3.4,18.7,533.0,474.28,372.83
2018,6,30,16,45,780.0,81.5,3.35,18.4,483.5,416.92,325.03
2018,6,30,17,0,756.0,79.0,3.3,18.1,434.0,360.98,276.95
2018,6,30,17,15,722.5,75.5,3.2,17.65,383.0,302.75,226.22
2018,6,30,17,30,689.0,72.0,3.1,17.2,332.0,247.58,177.36
2018,6,30,17,45,640.5,67.5,3.0,16.8,281.5,189.64,127.18
2018,6,30,18,0,592.0,63.0,2.9,16.4,231.0,138.91,85.08
2018,6,30,18,15,522.5,57.0,2.9,16.15,183.5,90.62,50.34
2018,6,30,18,30,453.0,51.0,2.9,15.9,136.0,50.55,29.41
2018,6,30,18,45,351.5,42.0,2.85,15.6,96.5,32.89,22.8
2018,6,30,19,0,250.0,33.0,2.8,15.3,57.0,25.85,15.01
2018,6,30,19,15,148.0,20.5,2.85,15.2,32.5,16.32,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.1,8.0,7.63,0.0
2018,6,30,19,45,23.0,4.0,2.95,15.0,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
