Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.0,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.1,9.0,7.63,0.0
2018,7,1,5,15,162.0,21.5,3.45,15.3,35.5,17.05,0.0
2018,7,1,5,30,270.0,35.0,3.5,15.5,62.0,27.36,16.76
2018,7,1,5,45,304.5,46.0,3.5,15.7,92.5,35.18,24.89
2018,7,1,6,0,339.0,57.0,3.5,15.9,123.0,55.75,34.06
2018,7,1,6,15,248.5,81.5,3.4,16.05,137.5,92.47,62.35
2018,7,1,6,30,158.0,106.0,3.3,16.2,152.0,117.78,86.85
2018,7,1,6,45,161.5,128.5,3.25,16.35,183.5,149.33,113.6
2018,7,1,7,0,165.0,151.0,3.2,16.5,215.0,181.53,141.02
2018,7,1,7,15,180.5,173.0,3.05,16.65,251.5,217.74,171.14
2018,7,1,7,30,196.0,195.0,2.9,16.8,288.0,255.73,202.36
2018,7,1,7,45,263.0,207.0,2.75,16.95,346.5,310.38,246.08
2018,7,1,8,0,330.0,219.0,2.6,17.1,405.0,370.78,293.97
2018,7,1,8,15,324.5,242.0,2.55,17.2,438.0,408.65,323.57
2018,7,1,8,30,319.0,265.0,2.5,17.3,471.0,445.5,351.67
2018,7,1,8,45,301.5,290.0,2.4,17.45,495.5,475.47,373.49
2018,7,1,9,0,284.0,315.0,2.3,17.6,520.0,503.25,393.07
2018,7,1,9,15,272.0,337.5,2.3,17.7,542.5,530.49,412.27
2018,7,1,9,30,260.0,360.0,2.3,17.8,565.0,556.06,429.92
2018,7,1,9,45,257.5,378.0,2.3,17.95,588.5,583.3,448.72
2018,7,1,10,0,255.0,396.0,2.3,18.1,612.0,609.57,466.57
2018,7,1,10,15,247.0,411.0,2.4,18.15,626.0,627.1,478.52
2018,7,1,10,30,239.0,426.0,2.5,18.2,640.0,643.28,489.52
2018,7,1,10,45,199.5,442.5,2.55,18.3,624.0,623.2,473.56
2018,7,1,11,0,160.0,459.0,2.6,18.4,608.0,607.55,460.83
2018,7,1,11,15,148.0,465.5,2.7,18.4,605.0,606.25,459.68
2018,7,1,11,30,136.0,472.0,2.8,18.4,602.0,603.86,457.67
2018,7,1,11,45,118.0,470.5,2.9,18.4,584.0,586.58,444.88
2018,7,1,12,0,100.0,469.0,3.0,18.4,566.0,559.35,425.02
2018,7,1,12,15,89.5,464.5,3.05,18.35,551.0,544.66,414.37
2018,7,1,12,30,79.0,460.0,3.1,18.3,536.0,529.44,403.25
2018,7,1,12,45,74.0,451.5,3.2,18.25,522.5,515.22,393.21
2018,7,1,13,0,69.0,443.0,3.3,18.2,509.0,500.66,382.89
2018,7,1,13,15,62.5,428.0,3.35,18.05,487.0,477.93,366.55
2018,7,1,13,30,56.0,413.0,3.4,17.9,465.0,455.14,350.09
2018,7,1,13,45,187.0,346.5,3.4,17.8,514.5,522.9,406.05
2018,7,1,14,0,318.0,280.0,3.4,17.7,564.0,576.19,450.12
2018,7,1,14,15,594.5,198.5,3.45,17.55,708.0,727.62,568.28
2018,7,1,14,30,871.0,117.0,3.5,17.4,852.0,851.24,657.69
2018,7,1,14,45,862.5,114.5,3.5,17.25,817.5,811.6,629.99
2018,7,1,15,0,854.0,112.0,3.5,17.1,783.0,769.85,601.75
2018,7,1,15,15,842.0,111.0,3.5,17.1,744.0,725.15,570.72
2018,7,1,15,30,830.0,110.0,3.5,17.1,705.0,680.87,538.5
2018,7,1,15,45,815.0,107.5,3.5,16.75,661.5,629.78,500.34
2018,7,1,16,0,800.0,105.0,3.5,16.4,618.0,578.11,460.67
2018,7,1,16,15,780.5,102.0,3.5,16.2,571.0,523.23,417.09
2018,7,1,16,30,761.0,99.0,3.5,16.0,524.0,468.79,372.54
2018,7,1,16,45,735.0,95.0,3.5,15.8,474.0,411.3,324.31
2018,7,1,17,0,709.0,91.0,3.5,15.6,424.0,353.93,274.89
2018,7,1,17,15,675.5,86.5,3.45,15.35,374.0,297.04,224.9
2018,7,1,17,30,642.0,82.0,3.4,15.1,324.0,243.25,176.93
2018,7,1,17,45,597.0,76.0,3.35,14.9,275.0,189.12,129.54
2018,7,1,18,0,552.0,70.0,3.3,14.7,226.0,139.97,88.34
2018,7,1,18,15,488.0,62.0,3.25,14.6,180.0,92.59,53.64
2018,7,1,18,30,424.0,54.0,3.2,14.5,134.0,52.86,31.89
2018,7,1,18,45,332.0,44.0,3.1,14.35,95.5,34.78,24.56
2018,7,1,19,0,240.0,34.0,3.0,14.2,57.0,26.66,15.73
2018,7,1,19,15,141.0,21.0,2.95,14.25,32.5,16.74,0.0
2018,7,1,19,30,42.0,8.0,2.9,14.3,8.0,7.63,0.0
2018,7,1,19,45,21.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,18.0,4.0,2.65,14.9,4.0,0.0,0.0
2018,7,2,5,0,36.0,8.0,2.7,15.0,8.0,7.63,0.0
2018,7,2,5,15,113.0,21.0,2.65,15.15,30.5,16.64,0.0
2018,7,2,5,30,190.0,34.0,2.6,15.3,53.0,26.5,15.99
2018,7,2,5,45,196.0,41.0,2.6,15.5,70.0,31.11,21.37
2018,7,2,6,0,202.0,48.0,2.6,15.7,87.0,43.8,27.09
2018,7,2,6,15,101.0,58.5,2.5,15.8,78.0,59.85,41.03
2018,7,2,6,30,0.0,69.0,2.4,15.9,69.0,63.79,48.61
2018,7,2,6,45,2.0,94.5,2.3,16.0,95.5,87.36,68.33
2018,7,2,7,0,4.0,120.0,2.2,16.1,122.0,111.39,88.15
2018,7,2,7,15,8.0,141.0,2.15,16.25,145.0,132.49,105.2
2018,7,2,7,30,12.0,162.0,2.1,16.4,168.0,154.17,122.54
2018,7,2,7,45,12.0,174.0,2.05,16.55,180.5,166.43,132.05
2018,7,2,8,0,12.0,186.0,2.0,16.7,193.0,178.65,141.44
2018,7,2,8,15,13.0,200.0,2.0,16.85,208.0,193.25,152.66
2018,7,2,8,30,14.0,214.0,2.0,17.0,223.0,207.95,163.86
2018,7,2,8,45,27.5,248.0,2.0,17.2,267.5,252.42,198.56
2018,7,2,9,0,41.0,282.0,2.0,17.4,312.0,296.22,232.14
2018,7,2,9,15,52.5,310.5,2.0,17.5,351.0,334.65,261.19
2018,7,2,9,30,64.0,339.0,2.0,17.6,390.0,374.12,290.67
2018,7,2,9,45,62.0,355.5,2.0,17.7,406.5,391.88,303.19
2018,7,2,10,0,60.0,372.0,2.0,17.8,423.0,409.37,315.51
2018,7,2,10,15,58.0,382.0,2.05,17.8,432.5,420.17,323.08
2018,7,2,10,30,56.0,392.0,2.1,17.8,442.0,430.64,330.46
2018,7,2,10,45,42.5,375.5,2.15,17.85,414.0,403.92,309.94
2018,7,2,11,0,29.0,359.0,2.2,17.9,386.0,376.31,288.85
2018,7,2,11,15,30.0,367.5,2.3,17.9,396.0,386.7,296.74
2018,7,2,11,30,31.0,376.0,2.4,17.9,406.0,396.96,304.37
2018,7,2,11,45,36.0,392.5,2.5,17.85,427.5,418.96,320.95
2018,7,2,12,0,41.0,409.0,2.6,17.8,449.0,440.82,337.34
2018,7,2,12,15,46.0,418.0,2.7,17.7,462.5,454.94,348.11
2018,7,2,12,30,51.0,427.0,2.8,17.6,476.0,468.71,358.71
2018,7,2,12,45,56.0,430.0,2.95,17.5,483.5,476.06,364.76
2018,7,2,13,0,61.0,433.0,3.1,17.4,491.0,482.97,370.56
2018,7,2,13,15,60.5,425.5,3.25,17.3,482.5,473.62,364.23
2018,7,2,13,30,60.0,418.0,3.4,17.2,474.0,463.99,357.76
2018,7,2,13,45,163.0,386.5,3.55,17.05,533.0,533.53,414.12
2018,7,2,14,0,266.0,355.0,3.7,16.9,592.0,596.51,464.54
2018,7,2,14,15,455.0,295.5,3.75,16.8,685.5,700.25,546.07
2018,7,2,14,30,644.0,236.0,3.8,16.7,779.0,786.24,612.76
2018,7,2,14,45,637.5,228.5,3.85,16.55,747.5,749.74,586.65
2018,7,2,15,0,631.0,221.0,3.9,16.4,716.0,711.66,559.76
2018,7,2,15,15,615.5,215.5,3.9,16.4,678.0,667.58,527.3
2018,7,2,15,30,600.0,210.0,3.9,16.4,640.0,623.02,493.95
2018,7,2,15,45,590.5,199.0,3.85,16.2,600.5,576.86,459.13
2018,7,2,16,0,581.0,188.0,3.8,16.0,561.0,530.17,423.1
2018,7,2,16,15,568.0,177.0,3.75,15.85,518.5,479.05,382.7
2018,7,2,16,30,555.0,166.0,3.7,15.7,476.0,430.49,343.24
2018,7,2,16,45,537.0,154.0,3.7,15.55,431.0,379.3,300.75
2018,7,2,17,0,519.0,142.0,3.7,15.4,386.0,329.33,258.22
2018,7,2,17,15,489.0,131.0,3.7,15.25,339.5,277.89,213.86
2018,7,2,17,30,459.0,120.0,3.7,15.1,293.0,229.41,171.56
2018,7,2,17,45,425.0,106.0,3.7,14.9,248.0,180.63,129.47
2018,7,2,18,0,391.0,92.0,3.7,14.7,203.0,135.72,91.94
2018,7,2,18,15,338.0,78.0,3.65,14.55,160.5,93.21,60.05
2018,7,2,18,30,285.0,64.0,3.6,14.4,118.0,57.03,37.65
2018,7,2,18,45,221.0,48.5,3.6,14.3,83.0,37.25,26.7
2018,7,2,19,0,157.0,33.0,3.6,14.2,48.0,25.78,14.99
2018,7,2,19,15,91.0,19.5,3.55,14.2,27.0,15.47,0.0
2018,7,2,19,30,25.0,6.0,3.5,14.2,6.0,5.72,0.0
2018,7,2,19,45,12.5,3.0,3.5,14.2,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.91,0.0
2018,7,3,5,15,0.0,9.0,3.6,14.6,9.0,8.34,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,14.83,6.42
2018,7,3,5,45,48.5,29.5,3.4,14.95,39.0,26.22,17.15
2018,7,3,6,0,97.0,43.0,3.3,15.1,62.0,38.93,25.29
2018,7,3,6,15,50.5,55.5,3.25,15.25,65.5,54.36,38.54
2018,7,3,6,30,4.0,68.0,3.2,15.4,69.0,63.49,48.28
2018,7,3,6,45,18.0,92.5,3.15,15.55,99.0,88.6,68.89
2018,7,3,7,0,32.0,117.0,3.1,15.7,129.0,116.01,91.34
2018,7,3,7,15,38.5,146.0,3.05,15.85,162.5,146.92,116.76
2018,7,3,7,30,45.0,175.0,3.0,16.0,196.0,178.92,142.76
2018,7,3,7,45,34.0,187.0,2.95,16.15,204.0,188.78,150.54
2018,7,3,8,0,23.0,199.0,2.9,16.3,212.0,196.03,155.97
2018,7,3,8,15,23.0,216.0,2.9,16.45,230.0,213.52,169.55
2018,7,3,8,30,23.0,233.0,2.9,16.6,248.0,231.03,182.96
2018,7,3,8,45,27.0,254.5,2.9,16.75,273.0,258.28,204.01
2018,7,3,9,0,31.0,276.0,2.9,16.9,298.0,283.64,223.33
2018,7,3,9,15,55.5,310.0,2.95,17.0,352.5,336.38,264.28
2018,7,3,9,30,80.0,344.0,3.0,17.1,407.0,391.3,306.25
2018,7,3,9,45,101.5,371.5,3.05,17.2,455.0,439.4,342.46
2018,7,3,10,0,123.0,399.0,3.1,17.3,503.0,495.32,384.03
2018,7,3,10,15,96.0,394.5,3.15,17.45,477.5,465.68,360.47
2018,7,3,10,30,69.0,390.0,3.2,17.6,452.0,440.42,340.41
2018,7,3,10,45,55.5,388.0,3.2,17.7,438.5,428.36,330.61
2018,7,3,11,0,42.0,386.0,3.2,17.8,425.0,415.41,320.08
2018,7,3,11,15,103.0,416.0,3.25,17.85,514.0,513.81,395.1
2018,7,3,11,30,164.0,446.0,3.3,17.9,603.0,605.42,463.09
2018,7,3,11,45,330.0,397.0,3.35,17.9,715.5,730.21,557.59
2018,7,3,12,0,496.0,348.0,3.4,17.9,828.0,856.18,649.95
2018,7,3,12,15,558.0,318.0,3.4,17.95,857.5,888.84,673.38
2018,7,3,12,30,620.0,288.0,3.4,18.0,887.0,919.57,696.03
2018,7,3,12,45,716.0,233.5,3.45,18.0,920.0,956.29,722.99
2018,7,3,13,0,812.0,179.0,3.5,18.0,953.0,982.52,741.15
2018,7,3,13,15,852.5,154.5,3.5,18.0,956.0,977.57,737.96
2018,7,3,13,30,893.0,130.0,3.5,18.0,959.0,977.43,738.42
2018,7,3,13,45,872.0,136.5,3.55,18.0,930.5,945.69,717.71
2018,7,3,14,0,851.0,143.0,3.6,18.0,902.0,911.68,695.56
2018,7,3,14,15,844.5,140.5,3.6,17.95,873.5,879.66,674.5
2018,7,3,14,30,838.0,138.0,3.6,17.9,845.0,849.93,654.91
2018,7,3,14,45,831.0,134.5,3.6,17.85,811.5,811.02,628.67
2018,7,3,15,0,824.0,131.0,3.6,17.8,778.0,769.99,600.72
2018,7,3,15,15,785.0,138.0,3.6,17.8,729.0,714.24,561.19
2018,7,3,15,30,746.0,145.0,3.6,17.8,680.0,659.85,520.47
2018,7,3,15,45,758.5,131.5,3.6,17.6,646.0,618.69,490.03
2018,7,3,16,0,771.0,118.0,3.6,17.4,612.0,575.0,456.6
2018,7,3,16,15,763.5,111.0,3.6,17.25,569.0,524.01,416.17
2018,7,3,16,30,756.0,104.0,3.6,17.1,526.0,472.28,373.91
2018,7,3,16,45,729.0,100.0,3.65,16.95,476.0,413.21,324.71
2018,7,3,17,0,702.0,96.0,3.7,16.8,426.0,357.03,276.47
2018,7,3,17,15,666.0,91.5,3.75,16.6,375.5,299.61,226.4
2018,7,3,17,30,630.0,87.0,3.8,16.4,325.0,245.59,178.59
2018,7,3,17,45,580.0,81.5,3.85,16.2,275.5,191.49,131.69
2018,7,3,18,0,530.0,76.0,3.9,16.0,226.0,142.97,91.42
2018,7,3,18,15,460.5,68.0,3.85,15.75,179.5,96.35,57.54
2018,7,3,18,30,391.0,60.0,3.8,15.5,133.0,56.62,35.25
2018,7,3,18,45,294.0,48.5,3.75,15.25,94.5,37.36,26.67
2018,7,3,19,0,197.0,37.0,3.7,15.0,56.0,29.12,17.55
2018,7,3,19,15,113.5,22.5,3.65,14.9,32.0,18.0,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.8,8.0,7.63,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.91,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.55,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,9.26,1.84
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,15.29,7.65
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,21.32,12.42
2018,7,4,6,15,0.0,26.5,3.35,15.05,26.5,24.58,15.34
2018,7,4,6,30,0.0,30.0,3.3,15.2,30.0,27.83,18.18
2018,7,4,6,45,0.0,37.0,3.25,15.3,37.0,34.35,23.73
2018,7,4,7,0,0.0,44.0,3.2,15.4,44.0,40.87,29.22
2018,7,4,7,15,0.0,67.0,3.25,15.5,67.0,62.33,47.24
2018,7,4,7,30,0.0,90.0,3.3,15.6,90.0,83.75,64.99
2018,7,4,7,45,1.0,116.5,3.3,15.75,117.0,108.76,85.47
2018,7,4,8,0,2.0,143.0,3.3,15.9,144.0,134.0,105.87
2018,7,4,8,15,18.0,186.0,3.35,16.05,197.5,182.94,145.42
2018,7,4,8,30,34.0,229.0,3.4,16.2,251.0,236.13,187.8
2018,7,4,8,45,71.0,274.0,3.45,16.35,324.0,304.96,242.27
2018,7,4,9,0,108.0,319.0,3.5,16.5,397.0,381.95,302.07
2018,7,4,9,15,110.5,334.5,3.55,16.65,418.0,405.01,319.01
2018,7,4,9,30,113.0,350.0,3.6,16.8,439.0,427.99,335.94
2018,7,4,9,45,97.0,366.5,3.6,17.0,445.0,430.92,336.89
2018,7,4,10,0,81.0,383.0,3.6,17.2,451.0,437.91,340.91
2018,7,4,10,15,84.0,399.0,3.65,17.3,472.0,459.71,356.84
2018,7,4,10,30,87.0,415.0,3.7,17.4,493.0,481.43,372.59
2018,7,4,10,45,136.0,431.0,3.7,17.5,556.0,553.36,426.81
2018,7,4,11,0,185.0,447.0,3.7,17.6,619.0,619.55,475.78
2018,7,4,11,15,245.0,443.0,3.75,17.7,674.5,685.4,524.46
2018,7,4,11,30,305.0,439.0,3.8,17.8,730.0,744.24,567.59
2018,7,4,11,45,414.5,390.5,3.8,17.85,789.0,814.61,620.25
2018,7,4,12,0,524.0,342.0,3.8,17.9,848.0,878.22,667.45
2018,7,4,12,15,443.5,372.5,3.75,17.9,801.0,829.57,630.41
2018,7,4,12,30,363.0,403.0,3.7,17.9,754.0,771.32,587.25
2018,7,4,12,45,333.0,409.5,3.65,17.95,729.5,745.71,568.41
2018,7,4,13,0,303.0,416.0,3.6,18.0,705.0,719.01,548.53
2018,7,4,13,15,551.5,294.0,3.55,18.0,810.0,839.84,642.15
2018,7,4,13,30,800.0,172.0,3.5,18.0,915.0,938.93,713.27
2018,7,4,13,45,867.0,134.0,3.45,18.05,922.0,939.14,712.75
2018,7,4,14,0,934.0,96.0,3.4,18.1,929.0,940.38,713.85
2018,7,4,14,15,928.0,95.0,3.4,18.05,900.5,907.95,692.48
2018,7,4,14,30,922.0,94.0,3.4,18.0,872.0,872.71,669.31
2018,7,4,14,45,914.0,93.0,3.35,17.95,837.5,833.24,642.73
2018,7,4,15,0,906.0,92.0,3.3,17.9,803.0,791.48,614.34
2018,7,4,15,15,895.5,90.0,3.3,17.9,763.0,744.82,582.28
2018,7,4,15,30,885.0,88.0,3.3,17.9,723.0,696.54,548.61
2018,7,4,15,45,872.5,86.5,3.35,17.75,679.5,646.08,510.98
2018,7,4,16,0,860.0,85.0,3.4,17.6,636.0,594.67,471.5
2018,7,4,16,15,843.0,83.0,3.45,17.5,589.0,539.63,427.92
2018,7,4,16,30,826.0,81.0,3.5,17.4,542.0,484.15,382.61
2018,7,4,16,45,803.0,78.0,3.5,17.3,491.5,425.47,333.32
2018,7,4,17,0,780.0,75.0,3.5,17.2,441.0,368.06,283.62
2018,7,4,17,15,749.0,71.5,3.55,17.0,390.0,309.16,231.82
2018,7,4,17,30,718.0,68.0,3.6,16.8,339.0,253.01,181.57
2018,7,4,17,45,674.5,64.0,3.6,16.65,288.5,196.85,132.12
2018,7,4,18,0,631.0,60.0,3.6,16.5,238.0,143.15,86.93
2018,7,4,18,15,568.0,53.5,3.6,16.3,190.0,92.46,49.89
2018,7,4,18,30,505.0,47.0,3.6,16.1,142.0,49.21,26.91
2018,7,4,18,45,407.0,39.5,3.55,15.9,101.5,30.68,20.85
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,26.14,15.09
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,17.25,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,8.58,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.35,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,8.58,0.0
2018,7,5,5,15,207.5,20.0,1.9,14.15,37.0,16.64,0.0
2018,7,5,5,30,342.0,31.0,2.0,14.4,64.0,25.06,14.54
2018,7,5,5,45,337.5,35.5,2.1,14.6,83.5,26.86,17.72
2018,7,5,6,0,333.0,40.0,2.2,14.8,103.0,39.79,21.63
2018,7,5,6,15,166.5,51.0,2.2,15.0,82.5,58.94,37.79
2018,7,5,6,30,0.0,62.0,2.2,15.2,62.0,57.54,43.45
2018,7,5,6,45,0.5,80.5,2.15,15.4,80.5,74.56,57.79
2018,7,5,7,0,1.0,99.0,2.1,15.6,99.0,91.76,72.04
2018,7,5,7,15,20.5,136.0,2.05,15.85,145.5,131.97,104.72
2018,7,5,7,30,40.0,173.0,2.0,16.1,192.0,175.16,139.48
2018,7,5,7,45,73.0,205.5,1.9,16.3,244.5,222.6,177.17
2018,7,5,8,0,106.0,238.0,1.8,16.5,297.0,273.93,217.51
2018,7,5,8,15,124.5,260.5,1.65,16.7,336.0,314.49,248.68
2018,7,5,8,30,143.0,283.0,1.5,16.9,375.0,354.69,279.0
2018,7,5,8,45,205.0,296.5,1.4,17.15,438.5,415.8,325.32
2018,7,5,9,0,267.0,310.0,1.3,17.4,502.0,486.56,377.56
2018,7,5,9,15,261.0,331.5,1.3,17.6,528.0,516.56,398.12
2018,7,5,9,30,255.0,353.0,1.3,17.8,554.0,545.41,417.78
2018,7,5,9,45,200.5,377.0,1.25,18.05,539.0,530.63,404.43
2018,7,5,10,0,146.0,401.0,1.2,18.3,524.0,516.75,391.84
2018,7,5,10,15,123.0,411.0,1.3,18.55,517.0,512.58,388.01
2018,7,5,10,30,100.0,421.0,1.4,18.8,510.0,499.15,377.46
2018,7,5,10,45,87.0,425.5,1.45,19.0,504.5,494.87,373.65
2018,7,5,11,0,74.0,430.0,1.5,19.2,499.0,489.61,369.09
2018,7,5,11,15,93.0,446.0,1.65,19.35,534.0,525.81,395.79
2018,7,5,11,30,112.0,462.0,1.8,19.5,569.0,570.97,428.29
2018,7,5,11,45,148.0,469.0,1.95,19.7,611.5,615.18,460.5
2018,7,5,12,0,184.0,476.0,2.1,19.9,654.0,659.14,492.28
2018,7,5,12,15,242.5,463.0,2.25,19.95,697.5,713.09,531.91
2018,7,5,12,30,301.0,450.0,2.4,20.0,741.0,757.36,564.63
2018,7,5,12,45,441.5,376.0,2.6,20.05,799.0,827.12,618.04
2018,7,5,13,0,582.0,302.0,2.8,20.1,857.0,886.0,663.44
2018,7,5,13,15,759.5,198.0,2.9,20.1,910.5,940.26,703.4
2018,7,5,13,30,937.0,94.0,3.0,20.1,964.0,984.13,733.59
2018,7,5,13,45,934.0,93.0,3.1,20.1,943.0,960.78,718.97
2018,7,5,14,0,931.0,92.0,3.2,20.1,922.0,934.18,702.67
2018,7,5,14,15,925.5,90.0,3.25,20.1,893.0,901.26,681.61
2018,7,5,14,30,920.0,88.0,3.3,20.1,864.0,865.52,658.47
2018,7,5,14,45,913.5,86.0,3.35,20.05,830.0,826.33,632.84
2018,7,5,15,0,907.0,84.0,3.4,20.0,796.0,784.74,605.23
2018,7,5,15,15,897.0,82.5,3.4,20.0,756.5,738.92,573.92
2018,7,5,15,30,887.0,81.0,3.4,20.0,717.0,691.43,541.02
2018,7,5,15,45,875.0,79.0,3.35,19.9,673.5,640.72,503.19
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,589.01,463.38
2018,7,5,16,15,846.0,75.0,3.3,19.65,582.5,533.85,420.01
2018,7,5,16,30,829.0,73.0,3.3,19.5,535.0,478.72,375.29
2018,7,5,16,45,806.5,70.5,3.25,19.35,485.5,421.01,327.1
2018,7,5,17,0,784.0,68.0,3.2,19.2,436.0,363.18,277.44
2018,7,5,17,15,729.5,69.0,3.2,18.95,380.0,300.93,223.87
2018,7,5,17,30,675.0,70.0,3.2,18.7,324.0,244.04,174.29
2018,7,5,17,45,506.5,79.5,3.15,18.4,254.0,175.34,120.19
2018,7,5,18,0,338.0,89.0,3.1,18.1,184.0,126.15,85.11
2018,7,5,18,15,260.5,76.5,3.1,17.8,141.0,85.91,56.15
2018,7,5,18,30,183.0,64.0,3.1,17.5,98.0,56.91,38.66
2018,7,5,18,45,138.5,48.5,3.15,17.2,70.0,39.08,27.9
2018,7,5,19,0,94.0,33.0,3.2,16.9,42.0,27.03,15.64
2018,7,5,19,15,52.0,19.5,3.25,16.75,24.0,16.22,0.0
2018,7,5,19,30,10.0,6.0,3.3,16.6,6.0,5.72,0.0
2018,7,5,19,45,5.0,3.0,3.4,16.45,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.15,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.2,5.0,4.77,0.0
2018,7,6,5,15,17.0,19.0,2.8,16.3,20.5,16.99,0.0
2018,7,6,5,30,34.0,33.0,2.8,16.4,36.0,28.14,16.67
2018,7,6,5,45,59.5,50.0,2.8,16.5,59.5,41.84,30.39
2018,7,6,6,0,85.0,67.0,2.8,16.6,83.0,58.83,42.08
2018,7,6,6,15,83.5,82.5,2.9,16.7,102.0,79.06,57.7
2018,7,6,6,30,82.0,98.0,3.0,16.8,121.0,99.17,74.44
2018,7,6,6,45,48.0,104.0,3.1,16.95,118.0,104.66,80.7
2018,7,6,7,0,14.0,110.0,3.2,17.1,115.0,105.05,82.29
2018,7,6,7,15,31.0,146.0,3.15,17.2,160.0,144.42,114.3
2018,7,6,7,30,48.0,182.0,3.1,17.3,205.0,186.28,148.03
2018,7,6,7,45,36.5,151.0,3.1,17.4,169.5,156.75,123.95
2018,7,6,8,0,25.0,120.0,3.1,17.5,134.0,124.86,97.84
2018,7,6,8,15,17.0,152.0,3.05,17.65,162.0,150.78,118.6
2018,7,6,8,30,9.0,184.0,3.0,17.8,190.0,176.98,139.11
2018,7,6,8,45,12.0,206.5,2.95,17.95,215.0,200.67,157.55
2018,7,6,9,0,15.0,229.0,2.9,18.1,240.0,224.73,176.1
2018,7,6,9,15,10.5,212.5,2.95,18.3,220.5,206.8,161.36
2018,7,6,9,30,6.0,196.0,3.0,18.5,201.0,188.37,146.34
2018,7,6,9,45,38.5,227.0,3.05,18.75,259.5,248.29,194.07
2018,7,6,10,0,71.0,258.0,3.1,19.0,318.0,313.59,244.98
2018,7,6,10,15,165.0,325.5,3.2,19.25,471.0,465.11,361.47
2018,7,6,10,30,259.0,393.0,3.3,19.5,624.0,629.14,482.12
2018,7,6,10,45,361.0,362.5,3.45,19.7,693.0,700.87,535.51
2018,7,6,11,0,463.0,332.0,3.6,19.9,762.0,783.61,596.21
2018,7,6,11,15,592.5,276.0,3.75,20.05,835.0,862.91,654.9
2018,7,6,11,30,722.0,220.0,3.9,20.2,908.0,942.5,711.12
2018,7,6,11,45,813.0,161.5,4.05,20.35,942.0,975.49,733.18
2018,7,6,12,0,904.0,103.0,4.2,20.5,976.0,1004.09,752.6
2018,7,6,12,15,879.0,122.5,4.35,20.6,971.0,1000.32,750.37
2018,7,6,12,30,854.0,142.0,4.5,20.7,966.0,992.85,746.17
2018,7,6,12,45,858.5,137.0,4.65,20.8,960.0,987.54,743.78
2018,7,6,13,0,863.0,132.0,4.8,20.9,954.0,978.85,739.1
2018,7,6,13,15,888.0,111.5,4.95,20.9,946.0,971.15,735.43
2018,7,6,13,30,913.0,91.0,5.1,20.9,938.0,958.93,728.63
2018,7,6,13,45,909.5,90.0,5.2,20.85,917.0,935.63,713.94
2018,7,6,14,0,906.0,89.0,5.3,20.8,896.0,909.19,697.03
2018,7,6,14,15,900.0,88.0,5.4,20.7,868.5,877.57,676.46
2018,7,6,14,30,894.0,87.0,5.5,20.6,841.0,843.24,653.77
2018,7,6,14,45,885.5,86.5,5.6,20.45,807.5,804.86,628.04
2018,7,6,15,0,877.0,86.0,5.7,20.3,774.0,764.31,600.42
2018,7,6,15,15,800.0,115.0,5.7,20.3,718.0,703.82,556.88
2018,7,6,15,30,723.0,144.0,5.7,20.3,662.0,644.75,511.3
2018,7,6,15,45,643.5,162.5,5.8,19.9,602.0,577.44,459.56
2018,7,6,16,0,564.0,181.0,5.9,19.5,542.0,515.32,410.85
2018,7,6,16,15,616.5,148.5,5.9,19.3,515.5,482.04,384.67
2018,7,6,16,30,669.0,116.0,5.9,19.1,489.0,442.06,351.71
2018,7,6,16,45,705.0,94.0,5.85,18.95,454.5,399.71,314.97
2018,7,6,17,0,741.0,72.0,5.8,18.8,420.0,351.32,271.68
2018,7,6,17,15,710.5,69.0,5.65,18.6,371.0,295.24,221.7
2018,7,6,17,30,680.0,66.0,5.5,18.4,322.0,241.86,173.54
2018,7,6,17,45,638.5,61.5,5.35,18.2,273.5,187.79,125.79
2018,7,6,18,0,597.0,57.0,5.2,18.0,225.0,136.08,82.22
2018,7,6,18,15,533.0,52.0,5.05,17.85,179.5,88.6,47.7
2018,7,6,18,30,469.0,47.0,4.9,17.7,134.0,48.65,26.71
2018,7,6,18,45,380.5,38.5,4.75,17.55,95.5,29.78,19.89
2018,7,6,19,0,292.0,30.0,4.6,17.4,57.0,24.22,13.33
2018,7,6,19,15,175.5,19.0,4.5,17.3,32.5,15.78,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.2,8.0,7.63,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.1,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.35,14.95,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.5,15.0,9.0,8.58,0.0
2018,7,7,5,15,156.0,16.0,4.55,15.2,27.0,12.82,0.0
2018,7,7,5,30,236.0,23.0,4.6,15.4,45.0,17.62,8.25
2018,7,7,5,45,280.5,34.0,4.7,15.6,75.5,25.6,16.47
2018,7,7,6,0,325.0,45.0,4.8,15.8,106.0,43.21,24.9
2018,7,7,6,15,213.5,58.0,4.8,16.0,103.0,66.55,42.21
2018,7,7,6,30,102.0,71.0,4.8,16.2,100.0,79.14,56.96
2018,7,7,6,45,53.5,94.0,4.85,16.45,109.5,97.04,74.33
2018,7,7,7,0,5.0,117.0,4.9,16.7,119.0,108.91,86.01
2018,7,7,7,15,18.5,144.5,4.9,16.85,153.0,138.94,110.38
2018,7,7,7,30,32.0,172.0,4.9,17.0,187.0,171.2,136.46
2018,7,7,7,45,47.0,199.0,4.9,17.2,224.0,205.35,163.85
2018,7,7,8,0,62.0,226.0,4.9,17.4,261.0,241.35,192.53
2018,7,7,8,15,63.0,246.0,4.95,17.55,284.0,265.01,211.06
2018,7,7,8,30,64.0,266.0,5.0,17.7,307.0,288.76,229.45
2018,7,7,8,45,62.0,284.5,5.05,17.9,326.5,309.23,244.96
2018,7,7,9,0,60.0,303.0,5.1,18.1,346.0,329.45,260.1
2018,7,7,9,15,88.5,329.5,5.15,18.2,397.0,379.32,298.98
2018,7,7,9,30,117.0,356.0,5.2,18.3,448.0,437.03,343.38
2018,7,7,9,45,163.5,376.0,5.2,18.4,510.5,499.95,391.7
2018,7,7,10,0,210.0,396.0,5.2,18.5,573.0,565.8,441.54
2018,7,7,10,15,228.5,407.5,5.2,18.6,606.0,601.3,467.58
2018,7,7,10,30,247.0,419.0,5.2,18.7,639.0,644.2,498.85
2018,7,7,10,45,324.0,405.5,5.2,18.8,701.5,709.63,548.32
2018,7,7,11,0,401.0,392.0,5.2,18.9,764.0,783.73,603.1
2018,7,7,11,15,471.0,350.5,5.25,18.95,794.0,818.99,630.4
2018,7,7,11,30,541.0,309.0,5.3,19.0,824.0,853.48,657.25
2018,7,7,11,45,574.0,301.5,5.3,19.05,852.0,884.72,679.77
2018,7,7,12,0,607.0,294.0,5.3,19.1,880.0,913.96,700.79
2018,7,7,12,15,611.0,293.5,5.4,19.15,883.0,918.76,704.53
2018,7,7,12,30,615.0,293.0,5.5,19.2,886.0,920.94,706.61
2018,7,7,12,45,537.0,339.5,5.55,19.2,854.5,885.94,679.52
2018,7,7,13,0,459.0,386.0,5.6,19.2,823.0,849.58,651.48
2018,7,7,13,15,604.5,295.5,5.75,19.15,862.0,893.55,689.31
2018,7,7,13,30,750.0,205.0,5.9,19.1,901.0,930.56,719.3
2018,7,7,13,45,768.0,187.5,6.05,19.05,885.5,908.87,705.16
2018,7,7,14,0,786.0,170.0,6.2,19.0,870.0,888.43,692.14
2018,7,7,14,15,737.0,189.5,6.3,18.85,829.5,845.48,662.66
2018,7,7,14,30,688.0,209.0,6.4,18.7,789.0,799.31,630.15
2018,7,7,14,45,789.5,148.5,6.5,18.6,788.0,793.82,628.27
2018,7,7,15,0,891.0,88.0,6.6,18.5,787.0,777.64,617.93
2018,7,7,15,15,871.5,90.5,6.6,18.5,745.0,729.57,583.04
2018,7,7,15,30,852.0,93.0,6.6,18.5,703.0,680.64,547.0
2018,7,7,15,45,812.5,100.0,6.75,18.15,652.5,623.96,503.13
2018,7,7,16,0,773.0,107.0,6.9,17.8,602.0,567.39,458.3
2018,7,7,16,15,789.0,92.5,6.9,17.6,564.5,521.5,420.82
2018,7,7,16,30,805.0,78.0,6.9,17.4,527.0,472.9,379.77
2018,7,7,16,45,790.0,73.5,6.9,17.25,479.5,416.8,331.19
2018,7,7,17,0,775.0,69.0,6.9,17.1,432.0,361.6,282.01
2018,7,7,17,15,745.5,66.0,6.8,16.9,382.0,303.9,229.97
2018,7,7,17,30,716.0,63.0,6.7,16.7,332.0,248.75,179.59
2018,7,7,17,45,675.0,59.5,6.6,16.5,283.0,193.6,130.22
2018,7,7,18,0,634.0,56.0,6.5,16.3,234.0,142.88,86.93
2018,7,7,18,15,574.5,50.0,6.35,16.1,187.0,90.56,48.04
2018,7,7,18,30,515.0,44.0,6.2,15.9,140.0,47.35,24.95
2018,7,7,18,45,421.0,37.0,6.05,15.75,100.0,28.49,18.92
2018,7,7,19,0,327.0,30.0,5.9,15.6,60.0,24.28,13.43
2018,7,7,19,15,197.5,19.5,5.8,15.5,34.5,16.34,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.4,9.0,8.58,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.3,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,8.58,0.0
2018,7,8,5,15,200.0,19.5,4.45,14.6,34.5,16.4,0.0
2018,7,8,5,30,330.0,30.0,4.6,14.8,60.0,24.36,13.42
2018,7,8,5,45,423.0,37.5,4.7,15.0,100.0,29.01,19.44
2018,7,8,6,0,516.0,45.0,4.8,15.2,140.0,47.71,25.63
2018,7,8,6,15,470.5,61.0,4.8,15.4,168.0,91.09,52.85
2018,7,8,6,30,425.0,77.0,4.8,15.6,196.0,128.25,84.06
2018,7,8,6,45,522.0,79.0,4.85,15.85,254.5,178.04,123.46
2018,7,8,7,0,619.0,81.0,4.9,16.1,313.0,237.89,173.64
2018,7,8,7,15,624.0,92.0,4.9,16.25,355.0,287.6,219.12
2018,7,8,7,30,629.0,103.0,4.9,16.4,397.0,337.33,263.83
2018,7,8,7,45,567.0,135.0,4.85,16.6,422.5,377.97,300.29
2018,7,8,8,0,505.0,167.0,4.8,16.8,448.0,408.72,326.95
2018,7,8,8,15,489.5,189.5,4.8,16.95,481.5,450.35,360.93
2018,7,8,8,30,474.0,212.0,4.8,17.1,515.0,489.58,391.93
2018,7,8,8,45,502.5,219.5,4.8,17.25,561.0,540.11,431.44
2018,7,8,9,0,531.0,227.0,4.8,17.4,607.0,592.08,471.27
2018,7,8,9,15,656.5,184.5,4.75,17.55,681.0,669.59,531.65
2018,7,8,9,30,782.0,142.0,4.7,17.7,755.0,750.68,592.7
2018,7,8,9,45,845.0,116.5,4.7,17.85,805.5,802.54,628.72
2018,7,8,10,0,908.0,91.0,4.7,18.0,856.0,859.41,667.99
2018,7,8,10,15,915.5,91.5,4.7,18.1,885.0,895.05,691.79
2018,7,8,10,30,923.0,92.0,4.7,18.2,914.0,928.0,713.68
2018,7,8,10,45,929.0,92.0,4.7,18.35,936.5,956.2,732.01
2018,7,8,11,0,935.0,92.0,4.7,18.5,959.0,981.31,748.16
2018,7,8,11,15,938.5,92.0,4.7,18.55,974.0,1000.77,760.74
2018,7,8,11,30,942.0,92.0,4.7,18.6,989.0,1016.81,771.04
2018,7,8,11,45,945.0,92.0,4.75,18.65,997.5,1028.85,779.16
2018,7,8,12,0,948.0,92.0,4.8,18.7,1006.0,1037.31,784.97
2018,7,8,12,15,947.5,92.5,4.9,18.75,1006.0,1039.19,786.87
2018,7,8,12,30,947.0,93.0,5.0,18.8,1006.0,1037.43,786.42
2018,7,8,12,45,944.5,93.0,5.05,18.8,998.0,1029.56,781.63
2018,7,8,13,0,942.0,93.0,5.1,18.8,990.0,1018.1,774.5
2018,7,8,13,15,939.0,93.0,5.2,18.8,975.5,1002.64,765.07
2018,7,8,13,30,936.0,93.0,5.3,18.8,961.0,983.73,753.27
2018,7,8,13,45,932.0,92.0,5.35,18.8,939.0,959.52,737.42
2018,7,8,14,0,928.0,91.0,5.4,18.8,917.0,932.11,719.29
2018,7,8,14,15,921.5,90.0,5.5,18.7,888.5,899.46,697.92
2018,7,8,14,30,915.0,89.0,5.6,18.6,860.0,864.03,674.38
2018,7,8,14,45,907.0,87.5,5.65,18.5,825.5,824.31,647.22
2018,7,8,15,0,899.0,86.0,5.7,18.4,791.0,782.32,618.13
2018,7,8,15,15,889.0,85.0,5.7,18.4,752.0,737.31,586.05
2018,7,8,15,30,879.0,84.0,5.7,18.4,713.0,690.62,552.4
2018,7,8,15,45,866.0,82.0,5.8,18.1,669.5,639.58,513.71
2018,7,8,16,0,853.0,80.0,5.9,17.8,626.0,587.64,473.0
2018,7,8,16,15,836.0,78.0,5.9,17.6,579.0,532.9,428.47
2018,7,8,16,30,819.0,76.0,5.9,17.4,532.0,478.19,382.67
2018,7,8,16,45,798.0,73.0,5.95,17.2,483.0,420.18,333.02
2018,7,8,17,0,777.0,70.0,6.0,17.0,434.0,363.72,283.21
2018,7,8,17,15,747.5,66.5,5.95,16.75,383.5,305.36,230.9
2018,7,8,17,30,718.0,63.0,5.9,16.5,333.0,249.57,180.15
2018,7,8,17,45,677.0,59.5,5.9,16.25,283.5,194.26,130.73
2018,7,8,18,0,636.0,56.0,5.9,16.0,234.0,143.39,87.32
2018,7,8,18,15,575.0,50.5,5.8,15.85,187.0,91.22,48.58
2018,7,8,18,30,514.0,45.0,5.7,15.7,140.0,48.33,25.76
2018,7,8,18,45,420.0,37.5,5.6,15.5,100.0,28.98,19.36
2018,7,8,19,0,326.0,30.0,5.5,15.3,60.0,24.33,13.4
2018,7,8,19,15,197.0,19.5,5.4,15.25,34.5,16.38,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.2,9.0,8.58,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.15,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,67.0,8.0,4.5,14.4,8.0,7.63,0.0
2018,7,9,5,15,195.0,18.5,4.55,14.6,33.0,15.47,0.0
2018,7,9,5,30,323.0,29.0,4.6,14.8,58.0,23.47,12.52
2018,7,9,5,45,417.0,36.5,4.7,15.05,98.0,28.17,18.68
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,46.16,24.72
2018,7,9,6,15,395.5,64.5,4.8,15.5,150.5,86.76,52.22
2018,7,9,6,30,280.0,85.0,4.8,15.7,163.0,114.07,78.54
2018,7,9,6,45,265.0,112.0,4.8,15.9,197.5,154.29,113.88
2018,7,9,7,0,250.0,139.0,4.8,16.1,232.0,192.1,147.49
2018,7,9,7,15,271.0,157.5,4.7,16.35,272.0,232.24,181.64
2018,7,9,7,30,292.0,176.0,4.6,16.6,312.0,274.66,217.34
2018,7,9,7,45,307.0,195.5,4.5,16.85,353.0,317.56,252.91
2018,7,9,8,0,322.0,215.0,4.4,17.1,394.0,361.79,288.81
2018,7,9,8,15,514.0,173.0,4.25,17.35,488.0,447.68,357.85
2018,7,9,8,30,706.0,131.0,4.1,17.6,582.0,550.44,439.21
2018,7,9,8,45,792.5,106.0,3.95,17.8,645.5,616.51,490.63
2018,7,9,9,0,879.0,81.0,3.8,18.0,709.0,686.35,543.67
2018,7,9,9,15,889.0,82.0,3.75,18.25,748.0,733.11,575.69
2018,7,9,9,30,899.0,83.0,3.7,18.5,787.0,778.22,606.13
2018,7,9,9,45,907.0,84.0,3.7,18.75,821.0,819.82,633.87
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,859.15,659.72
2018,7,9,10,15,920.0,86.5,3.7,19.15,883.0,893.9,682.39
2018,7,9,10,30,925.0,88.0,3.7,19.3,911.0,925.8,702.96
2018,7,9,10,45,928.5,89.5,3.7,19.5,932.5,953.32,720.31
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,977.63,735.44
2018,7,9,11,15,934.5,91.5,3.85,19.75,968.5,996.64,748.44
2018,7,9,11,30,937.0,92.0,4.0,19.8,983.0,1012.2,759.22
2018,7,9,11,45,938.5,92.5,4.1,19.9,991.0,1023.27,766.61
2018,7,9,12,0,940.0,93.0,4.2,20.0,999.0,1030.76,771.73
2018,7,9,12,15,940.0,93.5,4.35,20.0,999.5,1033.15,774.16
2018,7,9,12,30,940.0,94.0,4.5,20.0,1000.0,1031.94,774.54
2018,7,9,12,45,938.5,94.0,4.7,20.0,992.5,1025.12,771.96
2018,7,9,13,0,937.0,94.0,4.9,20.0,985.0,1014.73,766.95
2018,7,9,13,15,934.5,93.0,5.05,19.95,970.5,998.82,757.87
2018,7,9,13,30,932.0,92.0,5.2,19.9,956.0,979.46,746.38
2018,7,9,13,45,928.0,91.5,5.35,19.85,934.5,955.86,731.86
2018,7,9,14,0,924.0,91.0,5.5,19.8,913.0,929.07,714.99
2018,7,9,14,15,919.5,90.0,5.6,19.75,886.0,898.27,694.82
2018,7,9,14,30,915.0,89.0,5.7,19.7,859.0,864.6,672.44
2018,7,9,14,45,907.5,87.5,5.85,19.65,825.0,825.27,645.97
2018,7,9,15,0,900.0,86.0,6.0,19.6,791.0,783.63,617.46
2018,7,9,15,15,890.0,84.5,6.0,19.6,752.0,738.06,585.0
2018,7,9,15,30,880.0,83.0,6.0,19.6,713.0,690.82,550.96
2018,7,9,15,45,868.0,81.0,6.2,19.4,669.5,640.35,512.87
2018,7,9,16,0,856.0,79.0,6.4,19.2,626.0,588.89,472.58
2018,7,9,16,15,840.5,76.5,6.4,19.1,579.5,534.28,428.05
2018,7,9,16,30,825.0,74.0,6.4,19.0,533.0,479.55,382.17
2018,7,9,16,45,804.5,70.5,6.45,18.85,483.5,421.81,332.75
2018,7,9,17,0,784.0,67.0,6.5,18.7,434.0,363.77,281.78
2018,7,9,17,15,754.5,64.0,6.4,18.5,383.5,305.5,229.6
2018,7,9,17,30,725.0,61.0,6.3,18.3,333.0,249.77,179.02
2018,7,9,17,45,683.5,57.0,6.2,18.1,283.0,193.44,128.94
2018,7,9,18,0,642.0,53.0,6.1,17.9,233.0,141.6,84.95
2018,7,9,18,15,581.0,48.0,5.9,17.65,186.0,89.65,46.67
2018,7,9,18,30,520.0,43.0,5.7,17.4,139.0,46.83,24.17
2018,7,9,18,45,425.5,36.0,5.5,17.15,99.0,27.66,18.07
2018,7,9,19,0,331.0,29.0,5.3,16.9,59.0,23.4,12.47
2018,7,9,19,15,200.5,19.0,5.2,16.85,34.0,15.92,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.8,9.0,8.58,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.7,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,10,4,45,40.0,4.5,4.1,14.3,4.5,0.0,0.0
2018,7,10,5,0,80.0,9.0,4.3,14.4,9.0,8.58,0.0
2018,7,10,5,15,221.0,18.5,4.45,14.55,34.5,17.63,0.0
2018,7,10,5,30,362.0,28.0,4.6,14.7,60.0,22.62,11.64
2018,7,10,5,45,456.0,34.5,4.7,14.9,100.5,26.49,17.21
2018,7,10,6,0,550.0,41.0,4.8,15.1,141.0,46.41,24.65
2018,7,10,6,15,609.5,45.5,4.8,15.4,188.5,89.84,46.54
2018,7,10,6,30,669.0,50.0,4.8,15.7,236.0,140.38,83.41
2018,7,10,6,45,709.5,54.5,4.8,16.0,287.0,193.96,129.0
2018,7,10,7,0,750.0,59.0,4.8,16.3,338.0,251.92,180.67
2018,7,10,7,15,778.5,62.0,4.8,16.6,389.0,308.73,232.3
2018,7,10,7,30,807.0,65.0,4.8,16.9,440.0,369.23,286.24
2018,7,10,7,45,827.5,67.0,4.75,17.2,489.5,425.83,335.89
2018,7,10,8,0,848.0,69.0,4.7,17.5,539.0,483.35,384.76
2018,7,10,8,15,864.0,71.0,4.7,17.75,586.5,539.09,430.88
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,594.73,475.51
2018,7,10,8,45,891.5,75.5,4.65,18.2,678.0,647.63,516.63
2018,7,10,9,0,903.0,78.0,4.6,18.4,722.0,699.44,555.36
2018,7,10,9,15,911.0,80.5,4.6,18.6,761.5,747.38,588.81
2018,7,10,9,30,919.0,83.0,4.6,18.8,801.0,793.43,620.46
2018,7,10,9,45,923.5,85.5,4.65,19.0,834.5,834.55,648.49
2018,7,10,10,0,928.0,88.0,4.7,19.2,868.0,873.1,674.48
2018,7,10,10,15,933.5,89.5,4.85,19.3,896.5,908.76,699.23
2018,7,10,10,30,939.0,91.0,5.0,19.4,925.0,941.55,721.95
2018,7,10,10,45,943.5,91.5,5.1,19.5,947.0,969.37,740.86
2018,7,10,11,0,948.0,92.0,5.2,19.6,969.0,993.98,757.58
2018,7,10,11,15,950.5,92.5,5.35,19.65,984.0,1013.31,771.25
2018,7,10,11,30,953.0,93.0,5.5,19.7,999.0,1029.14,782.62
2018,7,10,11,45,954.5,93.5,5.65,19.7,1007.0,1040.41,791.11
2018,7,10,12,0,956.0,94.0,5.8,19.7,1015.0,1048.03,797.22
2018,7,10,12,15,955.5,94.5,6.0,19.65,1015.0,1050.0,800.04
2018,7,10,12,30,955.0,95.0,6.2,19.6,1015.0,1048.29,800.4
2018,7,10,12,45,953.0,94.5,6.35,19.55,1006.5,1040.42,796.21
2018,7,10,13,0,951.0,94.0,6.5,19.5,998.0,1028.92,789.56
2018,7,10,13,15,947.5,94.0,6.6,19.35,983.0,1012.89,779.77
2018,7,10,13,30,944.0,94.0,6.7,19.2,968.0,993.4,767.56
2018,7,10,13,45,940.5,93.0,6.8,19.05,946.5,969.51,752.21
2018,7,10,14,0,937.0,92.0,6.9,18.9,925.0,942.36,734.46
2018,7,10,14,15,931.5,90.5,6.95,18.75,896.5,909.82,712.48
2018,7,10,14,30,926.0,89.0,7.0,18.6,868.0,874.42,688.29
2018,7,10,14,45,918.0,87.5,7.05,18.4,833.5,834.3,660.56
2018,7,10,15,0,910.0,86.0,7.1,18.2,799.0,791.87,630.85
2018,7,10,15,15,900.0,84.5,7.1,18.2,759.5,745.88,597.52
2018,7,10,15,30,890.0,83.0,7.1,18.2,720.0,698.18,562.59
2018,7,10,15,45,876.5,82.0,7.1,17.8,676.0,647.28,523.48
2018,7,10,16,0,863.0,81.0,7.1,17.4,632.0,595.49,482.3
2018,7,10,16,15,847.0,78.5,7.05,17.2,585.0,540.22,436.82
2018,7,10,16,30,831.0,76.0,7.0,17.0,538.0,484.85,390.02
2018,7,10,16,45,810.0,73.5,7.0,16.8,488.5,426.65,339.71
2018,7,10,17,0,789.0,71.0,7.0,16.6,439.0,369.93,289.26
2018,7,10,17,15,760.5,67.0,6.9,16.4,388.0,310.63,235.73
2018,7,10,17,30,732.0,63.0,6.8,16.2,337.0,253.78,183.71
2018,7,10,17,45,693.0,58.5,6.75,16.0,287.0,197.01,132.68
2018,7,10,18,0,654.0,54.0,6.7,15.8,237.0,144.45,87.54
2018,7,10,18,15,593.5,48.5,6.55,15.65,189.0,93.55,49.82
2018,7,10,18,30,533.0,43.0,6.4,15.5,141.0,47.25,24.48
2018,7,10,18,45,438.0,36.0,6.2,15.4,100.5,27.72,18.25
2018,7,10,19,0,343.0,29.0,6.0,15.3,60.0,23.47,12.51
2018,7,10,19,15,207.5,19.0,5.85,15.25,34.5,15.98,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.2,9.0,8.58,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
