Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,0,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,73.0,8.0,2.9,14.7,8.0,7.63,0.0
2018,7,11,5,15,210.0,18.0,2.9,14.9,33.0,17.16,0.0
2018,7,11,5,30,347.0,28.0,2.9,15.1,58.0,22.71,11.43
2018,7,11,5,45,445.5,34.5,2.85,15.3,98.5,26.56,17.23
2018,7,11,6,0,544.0,41.0,2.8,15.5,139.0,43.18,22.34
2018,7,11,6,15,374.5,39.5,2.7,15.75,117.0,62.73,32.9
2018,7,11,6,30,205.0,38.0,2.6,16.0,95.0,62.11,38.03
2018,7,11,6,45,102.5,60.0,2.45,16.2,88.5,75.41,54.22
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,76.09,58.77
2018,7,11,7,15,0.0,104.5,2.25,16.6,104.5,96.83,75.86
2018,7,11,7,30,0.0,127.0,2.2,16.8,127.0,117.71,92.78
2018,7,11,7,45,1.0,142.0,2.15,17.0,142.5,132.26,104.27
2018,7,11,8,0,2.0,157.0,2.1,17.2,158.0,146.98,115.77
2018,7,11,8,15,4.0,173.5,2.1,17.4,176.0,163.78,128.86
2018,7,11,8,30,6.0,190.0,2.1,17.6,194.0,180.85,142.05
2018,7,11,8,45,9.0,209.0,2.1,17.8,215.5,201.16,157.69
2018,7,11,9,0,12.0,228.0,2.1,18.0,237.0,221.8,173.46
2018,7,11,9,15,16.5,252.0,2.2,18.15,264.5,248.59,194.02
2018,7,11,9,30,21.0,276.0,2.3,18.3,292.0,275.82,214.73
2018,7,11,9,45,53.0,325.0,2.35,18.5,368.5,355.36,275.84
2018,7,11,10,0,85.0,374.0,2.4,18.7,445.0,432.96,333.96
2018,7,11,10,15,104.5,400.5,2.45,18.85,491.0,479.68,368.08
2018,7,11,10,30,124.0,427.0,2.5,19.0,537.0,534.92,408.04
2018,7,11,10,45,110.0,434.5,2.55,19.1,534.0,533.8,406.05
2018,7,11,11,0,96.0,442.0,2.6,19.2,531.0,523.14,397.56
2018,7,11,11,15,87.0,443.5,2.7,19.3,525.0,518.31,393.69
2018,7,11,11,30,78.0,445.0,2.8,19.4,519.0,512.77,389.27
2018,7,11,11,45,84.5,453.5,2.85,19.5,534.5,528.93,401.05
2018,7,11,12,0,91.0,462.0,2.9,19.6,550.0,544.75,412.45
2018,7,11,12,15,92.0,463.0,3.0,19.6,552.0,547.05,414.29
2018,7,11,12,30,93.0,464.0,3.1,19.6,554.0,548.8,415.85
2018,7,11,12,45,99.0,463.0,3.15,19.6,558.0,552.92,419.26
2018,7,11,13,0,105.0,462.0,3.2,19.6,562.0,556.41,422.24
2018,7,11,13,15,108.5,455.5,3.3,19.5,557.5,551.28,419.28
2018,7,11,13,30,112.0,449.0,3.4,19.4,553.0,553.94,421.96
2018,7,11,13,45,247.0,381.5,3.5,19.3,603.5,615.92,472.68
2018,7,11,14,0,382.0,314.0,3.6,19.2,654.0,670.76,517.26
2018,7,11,14,15,649.0,204.0,3.65,19.05,759.0,785.33,607.25
2018,7,11,14,30,916.0,94.0,3.7,18.9,864.0,871.63,668.98
2018,7,11,14,45,907.5,92.5,3.75,18.8,829.5,831.44,641.57
2018,7,11,15,0,899.0,91.0,3.8,18.7,795.0,789.0,613.17
2018,7,11,15,15,888.5,89.5,3.8,18.7,755.5,743.07,581.47
2018,7,11,15,30,878.0,88.0,3.8,18.7,716.0,695.49,548.2
2018,7,11,15,45,863.0,87.0,3.8,18.3,671.5,644.12,510.17
2018,7,11,16,0,848.0,86.0,3.8,17.9,627.0,592.03,470.36
2018,7,11,16,15,828.5,84.0,3.7,17.75,579.0,536.06,425.73
2018,7,11,16,30,809.0,82.0,3.6,17.6,531.0,480.03,379.79
2018,7,11,16,45,783.5,79.5,3.55,17.4,481.0,421.43,330.69
2018,7,11,17,0,758.0,77.0,3.5,17.2,431.0,364.37,281.44
2018,7,11,17,15,726.0,73.5,3.45,16.95,380.0,306.1,230.24
2018,7,11,17,30,694.0,70.0,3.4,16.7,329.0,250.7,180.74
2018,7,11,17,45,648.0,65.5,3.35,16.45,279.0,192.63,129.92
2018,7,11,18,0,602.0,61.0,3.3,16.2,229.0,141.36,86.81
2018,7,11,18,15,537.0,55.0,3.15,16.0,182.0,92.34,50.88
2018,7,11,18,30,472.0,49.0,3.0,15.8,135.0,51.05,28.71
2018,7,11,18,45,373.0,40.5,2.9,15.65,95.5,31.87,21.8
2018,7,11,19,0,274.0,32.0,2.8,15.5,56.0,26.47,14.7
2018,7,11,19,15,162.0,20.0,2.65,15.45,32.0,19.06,0.0
2018,7,11,19,30,50.0,8.0,2.5,15.4,8.0,7.63,0.0
2018,7,11,19,45,25.0,4.0,2.4,15.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,4,45,15.0,2.5,1.75,14.8,2.5,0.0,0.0
2018,7,12,5,0,30.0,5.0,1.8,14.9,5.0,4.77,0.0
2018,7,12,5,15,54.0,10.5,1.9,15.15,14.0,10.01,0.0
2018,7,12,5,30,78.0,16.0,2.0,15.4,23.0,12.24,3.39
2018,7,12,5,45,149.0,28.0,2.1,15.6,51.0,21.17,12.55
2018,7,12,6,0,220.0,40.0,2.2,15.8,79.0,35.38,20.86
2018,7,12,6,15,152.0,42.0,2.25,16.05,73.0,47.09,28.36
2018,7,12,6,30,84.0,44.0,2.3,16.3,67.0,51.35,34.27
2018,7,12,6,45,42.0,62.5,2.3,16.5,74.0,66.52,49.11
2018,7,12,7,0,0.0,81.0,2.3,16.7,81.0,75.18,57.95
2018,7,12,7,15,1.5,110.0,2.3,16.95,110.5,102.3,80.28
2018,7,12,7,30,3.0,139.0,2.3,17.2,140.0,129.8,102.54
2018,7,12,7,45,7.0,161.5,2.3,17.4,165.0,152.78,120.81
2018,7,12,8,0,11.0,184.0,2.3,17.6,190.0,176.33,139.34
2018,7,12,8,15,11.0,189.5,2.35,17.85,196.0,182.44,143.69
2018,7,12,8,30,11.0,195.0,2.4,18.1,202.0,188.48,148.0
2018,7,12,8,45,8.0,192.5,2.45,18.3,198.0,185.04,144.74
2018,7,12,9,0,5.0,190.0,2.5,18.5,194.0,181.22,141.21
2018,7,12,9,15,10.0,222.0,2.55,18.7,230.0,215.48,167.93
2018,7,12,9,30,15.0,254.0,2.6,18.9,266.0,250.32,194.69
2018,7,12,9,45,19.0,278.0,2.65,19.1,293.5,277.25,215.03
2018,7,12,10,0,23.0,302.0,2.7,19.3,321.0,304.51,235.48
2018,7,12,10,15,47.5,342.5,2.7,19.4,384.0,372.83,287.47
2018,7,12,10,30,72.0,383.0,2.7,19.5,447.0,436.98,335.27
2018,7,12,10,45,94.5,414.5,2.7,19.6,500.5,491.64,375.32
2018,7,12,11,0,117.0,446.0,2.7,19.7,554.0,555.59,421.41
2018,7,12,11,15,141.5,457.0,2.8,19.75,590.0,593.29,448.79
2018,7,12,11,30,166.0,468.0,2.9,19.8,626.0,631.08,476.23
2018,7,12,11,45,179.0,472.0,2.95,19.9,643.5,650.26,489.81
2018,7,12,12,0,192.0,476.0,3.0,20.0,661.0,668.71,502.99
2018,7,12,12,15,190.5,475.5,3.1,20.1,659.0,667.29,501.98
2018,7,12,12,30,189.0,475.0,3.2,20.2,657.0,664.83,500.42
2018,7,12,12,45,203.0,469.0,3.3,20.3,663.0,671.15,505.68
2018,7,12,13,0,217.0,463.0,3.4,20.4,669.0,676.24,510.05
2018,7,12,13,15,215.0,454.0,3.45,20.3,655.5,661.54,500.22
2018,7,12,13,30,213.0,445.0,3.5,20.2,642.0,645.94,489.85
2018,7,12,13,45,271.0,407.5,3.5,20.1,652.0,664.44,505.76
2018,7,12,14,0,329.0,370.0,3.5,20.0,662.0,671.34,513.23
2018,7,12,14,15,425.0,316.0,3.45,19.7,681.0,698.25,536.26
2018,7,12,14,30,521.0,262.0,3.4,19.4,700.0,710.99,548.93
2018,7,12,14,45,501.5,264.5,3.4,19.1,672.0,677.83,525.37
2018,7,12,15,0,482.0,267.0,3.4,18.8,644.0,644.31,501.52
2018,7,12,15,15,454.5,265.5,3.4,18.8,606.5,600.97,469.52
2018,7,12,15,30,427.0,264.0,3.4,18.8,569.0,558.51,437.78
2018,7,12,15,45,451.0,237.0,3.2,18.25,541.0,526.06,414.54
2018,7,12,16,0,475.0,210.0,3.0,17.7,513.0,490.35,388.04
2018,7,12,16,15,424.5,206.5,2.95,17.5,461.5,433.25,343.37
2018,7,12,16,30,374.0,203.0,2.9,17.3,410.0,377.57,299.24
2018,7,12,16,45,300.0,194.5,2.85,17.1,350.5,315.08,249.31
2018,7,12,17,0,226.0,186.0,2.8,16.9,291.0,260.17,205.22
2018,7,12,17,15,235.5,159.0,2.75,16.75,257.0,223.42,174.24
2018,7,12,17,30,245.0,132.0,2.7,16.6,223.0,185.69,141.63
2018,7,12,17,45,276.0,111.5,2.65,16.4,199.5,157.18,115.31
2018,7,12,18,0,307.0,91.0,2.6,16.2,176.0,124.32,85.55
2018,7,12,18,15,254.0,76.5,2.55,16.1,137.0,87.45,57.98
2018,7,12,18,30,201.0,62.0,2.5,16.0,98.0,56.09,37.75
2018,7,12,18,45,143.5,47.0,2.5,15.95,68.5,37.93,26.95
2018,7,12,19,0,86.0,32.0,2.5,15.9,39.0,26.21,14.3
2018,7,12,19,15,44.5,18.5,2.4,15.9,22.0,17.63,0.0
2018,7,12,19,30,3.0,5.0,2.3,15.9,5.0,4.77,0.0
2018,7,12,19,45,1.5,2.5,2.2,15.9,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.95,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.2,3.5,3.34,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.4,6.0,5.55,0.0
2018,7,13,5,45,0.0,9.5,1.8,16.55,9.5,8.79,1.88
2018,7,13,6,0,0.0,13.0,1.8,16.7,13.0,12.04,4.45
2018,7,13,6,15,0.0,17.0,1.8,16.9,17.0,15.75,7.71
2018,7,13,6,30,0.0,21.0,1.8,17.1,21.0,19.47,10.92
2018,7,13,6,45,0.0,26.0,1.85,17.3,26.0,24.12,14.87
2018,7,13,7,0,0.0,31.0,1.9,17.5,31.0,28.77,18.77
2018,7,13,7,15,11.0,79.0,1.95,17.7,84.0,76.98,58.86
2018,7,13,7,30,22.0,127.0,2.0,17.9,137.0,126.47,99.33
2018,7,13,7,45,35.5,170.0,2.1,18.05,188.5,173.78,137.37
2018,7,13,8,0,49.0,213.0,2.2,18.2,240.0,223.04,176.39
2018,7,13,8,15,36.0,213.5,2.25,18.3,234.5,220.17,173.57
2018,7,13,8,30,23.0,214.0,2.3,18.4,229.0,213.32,167.6
2018,7,13,8,45,15.0,206.5,2.4,18.55,216.5,202.65,158.63
2018,7,13,9,0,7.0,199.0,2.5,18.7,204.0,191.08,148.92
2018,7,13,9,15,10.5,222.5,2.5,18.8,230.5,216.34,168.52
2018,7,13,9,30,14.0,246.0,2.5,18.9,257.0,241.97,188.14
2018,7,13,9,45,22.5,285.0,2.55,19.0,303.5,286.78,222.52
2018,7,13,10,0,31.0,324.0,2.6,19.1,350.0,338.67,261.75
2018,7,13,10,15,40.0,352.5,2.6,19.15,387.0,376.25,289.72
2018,7,13,10,30,49.0,381.0,2.6,19.2,424.0,414.41,317.88
2018,7,13,10,45,55.0,398.5,2.6,19.3,448.0,439.3,335.85
2018,7,13,11,0,61.0,416.0,2.6,19.4,472.0,464.3,353.84
2018,7,13,11,15,64.5,426.5,2.6,19.45,486.5,479.88,364.89
2018,7,13,11,30,68.0,437.0,2.6,19.5,501.0,495.27,375.83
2018,7,13,11,45,65.0,436.5,2.6,19.55,498.5,492.89,373.71
2018,7,13,12,0,62.0,436.0,2.6,19.6,496.0,490.06,371.41
2018,7,13,12,15,55.0,427.0,2.65,19.65,480.0,474.25,359.72
2018,7,13,12,30,48.0,418.0,2.7,19.7,464.0,458.07,347.81
2018,7,13,12,45,48.0,415.0,2.75,19.7,461.0,454.55,345.51
2018,7,13,13,0,48.0,412.0,2.8,19.7,458.0,450.72,342.94
2018,7,13,13,15,49.5,408.0,2.85,19.7,454.5,447.04,340.58
2018,7,13,13,30,51.0,404.0,2.9,19.7,451.0,443.03,338.03
2018,7,13,13,45,188.0,353.0,2.95,19.7,521.0,525.8,404.49
2018,7,13,14,0,325.0,302.0,3.0,19.7,591.0,608.29,468.79
2018,7,13,14,15,582.5,205.0,3.05,19.7,702.5,729.17,562.73
2018,7,13,14,30,840.0,108.0,3.1,19.7,814.0,822.7,629.93
2018,7,13,14,45,831.5,106.5,3.15,19.65,781.0,785.11,604.1
2018,7,13,15,0,823.0,105.0,3.2,19.6,748.0,745.48,577.57
2018,7,13,15,15,811.5,103.0,3.2,19.6,710.0,701.32,547.12
2018,7,13,15,30,800.0,101.0,3.2,19.6,672.0,655.81,514.75
2018,7,13,15,45,786.0,98.5,3.3,19.4,630.0,608.32,479.61
2018,7,13,16,0,772.0,96.0,3.4,19.2,588.0,558.45,441.65
2018,7,13,16,15,753.5,93.5,3.5,19.05,543.0,505.78,400.25
2018,7,13,16,30,735.0,91.0,3.6,18.9,498.0,453.45,357.82
2018,7,13,16,45,710.5,87.0,3.65,18.7,450.0,397.67,311.39
2018,7,13,17,0,686.0,83.0,3.7,18.5,402.0,343.45,264.91
2018,7,13,17,15,653.0,79.0,3.75,18.3,353.5,286.71,215.51
2018,7,13,17,30,620.0,75.0,3.8,18.1,305.0,234.44,169.16
2018,7,13,17,45,575.0,69.5,3.85,17.85,257.5,181.63,123.21
2018,7,13,18,0,530.0,64.0,3.9,17.6,210.0,133.79,83.27
2018,7,13,18,15,466.0,57.0,3.9,17.4,166.0,88.14,49.91
2018,7,13,18,30,402.0,50.0,3.9,17.2,122.0,50.15,29.05
2018,7,13,18,45,310.5,40.5,3.85,17.0,86.0,31.93,21.66
2018,7,13,19,0,219.0,31.0,3.8,16.8,50.0,24.37,12.65
2018,7,13,19,15,127.5,19.0,3.75,16.7,28.5,18.11,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.6,7.0,6.67,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.5,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.45,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.5,17.5,2.9,15.6,26.5,16.68,0.0
2018,7,14,5,30,239.0,28.0,2.9,15.7,47.0,22.97,10.5
2018,7,14,5,45,335.0,36.5,2.9,15.85,83.5,28.55,18.77
2018,7,14,6,0,431.0,45.0,2.9,16.0,120.0,42.9,24.57
2018,7,14,6,15,315.0,62.0,2.85,16.2,126.5,76.35,46.74
2018,7,14,6,30,199.0,79.0,2.8,16.4,133.0,97.48,67.92
2018,7,14,6,45,138.0,110.0,2.75,16.55,151.0,126.87,95.63
2018,7,14,7,0,77.0,141.0,2.7,16.7,169.0,148.24,116.15
2018,7,14,7,15,113.0,164.5,2.65,16.9,212.5,187.27,147.58
2018,7,14,7,30,149.0,188.0,2.6,17.1,256.0,230.39,182.32
2018,7,14,7,45,156.5,211.0,2.6,17.25,290.0,264.98,210.3
2018,7,14,8,0,164.0,234.0,2.6,17.4,324.0,300.35,238.44
2018,7,14,8,15,159.5,255.5,2.6,17.55,349.5,328.6,260.42
2018,7,14,8,30,155.0,277.0,2.6,17.7,375.0,356.19,281.45
2018,7,14,8,45,182.0,297.5,2.65,17.85,420.5,402.18,316.75
2018,7,14,9,0,209.0,318.0,2.7,18.0,466.0,450.41,353.21
2018,7,14,9,15,239.0,333.5,2.8,18.15,512.0,503.07,392.64
2018,7,14,9,30,269.0,349.0,2.9,18.3,558.0,553.06,429.61
2018,7,14,9,45,278.5,365.0,2.95,18.4,590.0,588.62,455.08
2018,7,14,10,0,288.0,381.0,3.0,18.5,622.0,624.02,480.23
2018,7,14,10,15,313.5,387.5,3.15,18.55,658.0,663.65,509.2
2018,7,14,10,30,339.0,394.0,3.3,18.6,694.0,703.65,538.2
2018,7,14,10,45,364.0,394.0,3.4,18.7,723.5,736.74,561.93
2018,7,14,11,0,389.0,394.0,3.5,18.8,753.0,769.49,585.35
2018,7,14,11,15,418.0,391.0,3.6,18.8,782.5,809.69,614.09
2018,7,14,11,30,447.0,388.0,3.7,18.8,812.0,842.13,637.38
2018,7,14,11,45,440.5,394.0,3.8,18.8,814.5,846.97,640.56
2018,7,14,12,0,434.0,400.0,3.9,18.8,817.0,849.66,642.49
2018,7,14,12,15,540.5,335.0,3.95,18.8,854.5,892.62,676.31
2018,7,14,12,30,647.0,270.0,4.0,18.8,892.0,933.56,708.2
2018,7,14,12,45,615.0,284.5,4.0,18.8,872.0,912.14,692.29
2018,7,14,13,0,583.0,299.0,4.0,18.8,852.0,888.37,675.21
2018,7,14,13,15,605.0,280.5,4.05,18.8,846.5,883.12,673.07
2018,7,14,13,30,627.0,262.0,4.1,18.8,841.0,874.6,668.54
2018,7,14,13,45,653.5,234.0,4.1,18.8,825.0,857.42,658.09
2018,7,14,14,0,680.0,206.0,4.1,18.8,809.0,836.26,644.09
2018,7,14,14,15,777.0,152.5,4.15,18.75,820.5,844.29,651.05
2018,7,14,14,30,874.0,99.0,4.2,18.7,832.0,842.87,651.23
2018,7,14,14,45,839.5,108.0,4.25,18.6,789.0,793.57,617.44
2018,7,14,15,0,805.0,117.0,4.3,18.5,746.0,743.94,583.24
2018,7,14,15,15,821.5,104.0,4.3,18.5,717.0,710.07,559.85
2018,7,14,15,30,838.0,91.0,4.3,18.5,688.0,672.38,533.25
2018,7,14,15,45,825.0,89.0,4.4,18.2,646.0,623.04,496.44
2018,7,14,16,0,812.0,87.0,4.5,17.9,604.0,572.87,457.86
2018,7,14,16,15,795.5,84.0,4.5,17.75,558.0,519.36,414.94
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,465.35,370.36
2018,7,14,16,45,756.5,78.5,4.5,17.45,464.0,409.56,323.06
2018,7,14,17,0,734.0,76.0,4.5,17.3,416.0,355.03,275.45
2018,7,14,17,15,703.5,72.0,4.45,17.2,366.5,297.99,224.84
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,243.7,175.94
2018,7,14,17,45,630.0,63.0,4.4,17.0,268.5,186.97,125.97
2018,7,14,18,0,587.0,58.0,4.4,16.9,220.0,136.66,83.43
2018,7,14,18,15,524.0,52.0,4.35,16.75,174.5,88.62,48.16
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,48.06,26.36
2018,7,14,18,45,365.0,37.5,4.3,16.5,90.5,29.24,19.39
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,23.68,11.95
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,17.16,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,6.67,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.55,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.6,5.0,0.0,0.0
2018,7,15,5,15,44.0,6.5,3.0,14.8,7.5,6.2,0.0
2018,7,15,5,30,44.0,7.0,3.1,15.0,10.0,5.29,0.0
2018,7,15,5,45,22.0,10.5,3.15,15.15,12.0,8.96,2.02
2018,7,15,6,0,0.0,14.0,3.2,15.3,14.0,12.97,5.26
2018,7,15,6,15,0.0,19.0,3.15,15.45,19.0,17.61,9.33
2018,7,15,6,30,0.0,24.0,3.1,15.6,24.0,22.25,13.37
2018,7,15,6,45,0.0,36.0,3.1,15.75,36.0,33.42,22.9
2018,7,15,7,0,0.0,48.0,3.1,15.9,48.0,44.6,32.34
2018,7,15,7,15,0.0,65.0,3.1,16.05,65.0,60.46,45.61
2018,7,15,7,30,0.0,82.0,3.1,16.2,82.0,76.35,58.73
2018,7,15,7,45,0.0,91.5,3.1,16.35,91.5,85.2,65.84
2018,7,15,8,0,0.0,101.0,3.1,16.5,101.0,94.08,72.92
2018,7,15,8,15,0.0,120.5,3.1,16.6,120.5,112.3,87.61
2018,7,15,8,30,0.0,140.0,3.1,16.7,140.0,130.62,102.22
2018,7,15,8,45,1.0,153.0,3.15,16.85,153.5,143.55,112.34
2018,7,15,9,0,2.0,166.0,3.2,17.0,167.0,156.62,122.53
2018,7,15,9,15,4.0,181.5,3.2,17.1,184.5,172.91,135.27
2018,7,15,9,30,6.0,197.0,3.2,17.2,202.0,189.41,148.1
2018,7,15,9,45,10.0,229.5,3.25,17.35,238.0,223.87,175.06
2018,7,15,10,0,14.0,262.0,3.3,17.5,274.0,258.77,202.03
2018,7,15,10,15,17.5,286.5,3.4,17.6,302.0,285.96,222.83
2018,7,15,10,30,21.0,311.0,3.5,17.7,330.0,313.41,243.71
2018,7,15,10,45,27.5,340.0,3.6,17.75,365.0,355.96,276.11
2018,7,15,11,0,34.0,369.0,3.7,17.8,400.0,392.09,303.32
2018,7,15,11,15,46.5,397.5,3.8,17.85,441.0,433.75,334.76
2018,7,15,11,30,59.0,426.0,3.9,17.9,482.0,475.73,366.15
2018,7,15,11,45,71.0,441.0,4.0,17.95,509.0,503.7,387.04
2018,7,15,12,0,83.0,456.0,4.1,18.0,536.0,531.5,407.79
2018,7,15,12,15,87.0,458.5,4.2,18.0,542.0,538.31,412.94
2018,7,15,12,30,91.0,461.0,4.3,18.0,548.0,544.6,417.96
2018,7,15,12,45,97.0,459.5,4.35,18.05,552.0,548.25,421.0
2018,7,15,13,0,103.0,458.0,4.4,18.1,556.0,551.29,423.65
2018,7,15,13,15,99.5,449.5,4.4,18.15,543.0,537.42,413.46
2018,7,15,13,30,96.0,441.0,4.4,18.2,530.0,523.21,403.1
2018,7,15,13,45,238.0,375.5,4.45,18.25,588.5,602.96,467.69
2018,7,15,14,0,380.0,310.0,4.5,18.3,647.0,666.7,519.18
2018,7,15,14,15,652.0,200.5,4.5,18.35,756.5,786.52,613.55
2018,7,15,14,30,924.0,91.0,4.5,18.4,866.0,877.49,678.72
2018,7,15,14,45,916.5,89.5,4.45,18.4,831.5,837.78,650.56
2018,7,15,15,0,909.0,88.0,4.4,18.4,797.0,795.69,621.38
2018,7,15,15,15,899.0,86.5,4.4,18.4,757.5,749.62,589.36
2018,7,15,15,30,889.0,85.0,4.4,18.4,718.0,701.83,555.7
2018,7,15,15,45,876.0,83.0,4.4,18.3,673.5,650.12,516.85
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,597.47,475.88
2018,7,15,16,15,846.0,78.5,4.35,18.15,581.5,541.47,430.92
2018,7,15,16,30,829.0,76.0,4.3,18.1,534.0,485.46,384.68
2018,7,15,16,45,807.0,73.5,4.3,18.0,484.0,426.82,335.2
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,369.66,285.47
2018,7,15,17,15,754.5,67.0,4.3,17.75,382.5,309.7,232.52
2018,7,15,17,30,724.0,63.0,4.3,17.6,331.0,252.44,181.07
2018,7,15,17,45,681.0,59.0,4.3,17.45,280.5,195.57,130.78
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,143.39,86.63
2018,7,15,18,15,573.5,50.0,4.25,17.15,182.5,91.05,48.15
2018,7,15,18,30,509.0,45.0,4.2,17.0,135.0,48.37,25.77
2018,7,15,18,45,407.5,37.5,4.15,16.8,95.0,29.36,19.44
2018,7,15,19,0,306.0,30.0,4.1,16.6,55.0,24.8,12.51
2018,7,15,19,15,182.0,18.5,4.05,16.5,31.0,17.63,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,6.67,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,29.0,3.5,3.0,14.75,3.0,0.0,0.0
2018,7,16,5,0,58.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,184.5,17.0,3.05,15.0,28.5,16.2,0.0
2018,7,16,5,30,311.0,27.0,3.1,15.2,51.0,22.27,9.0
2018,7,16,5,45,416.0,34.0,3.15,15.4,90.5,26.53,16.98
2018,7,16,6,0,521.0,41.0,3.2,15.6,130.0,40.01,21.76
2018,7,16,6,15,360.0,37.5,3.1,15.75,108.5,58.1,29.9
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,56.9,33.89
2018,7,16,6,45,99.5,50.5,2.9,16.05,77.0,65.89,46.31
2018,7,16,7,0,0.0,67.0,2.8,16.2,67.0,62.33,47.27
2018,7,16,7,15,0.0,94.5,2.75,16.45,94.5,87.7,68.36
2018,7,16,7,30,0.0,122.0,2.7,16.7,122.0,113.14,89.15
2018,7,16,7,45,2.0,144.0,2.7,16.95,145.0,134.56,106.3
2018,7,16,8,0,4.0,166.0,2.7,17.2,168.0,156.32,123.54
2018,7,16,8,15,7.5,185.0,2.7,17.4,189.5,176.43,139.27
2018,7,16,8,30,11.0,204.0,2.7,17.6,211.0,196.96,155.22
2018,7,16,8,45,15.5,224.5,2.7,17.85,235.0,219.95,172.96
2018,7,16,9,0,20.0,245.0,2.7,18.1,259.0,243.43,190.9
2018,7,16,9,15,34.5,282.5,2.75,18.25,308.5,295.25,231.02
2018,7,16,9,30,49.0,320.0,2.8,18.4,358.0,345.02,268.89
2018,7,16,9,45,56.5,344.0,2.8,18.6,389.5,377.25,292.71
2018,7,16,10,0,64.0,368.0,2.8,18.8,421.0,410.0,316.73
2018,7,16,10,15,61.5,380.0,2.85,18.95,432.5,422.56,325.35
2018,7,16,10,30,59.0,392.0,2.9,19.1,444.0,434.76,333.78
2018,7,16,10,45,58.0,400.0,2.95,19.25,452.0,444.01,340.09
2018,7,16,11,0,57.0,408.0,3.0,19.4,460.0,452.97,346.22
2018,7,16,11,15,69.0,424.5,3.05,19.45,489.0,482.71,368.22
2018,7,16,11,30,81.0,441.0,3.1,19.5,518.0,512.55,390.08
2018,7,16,11,45,91.0,452.0,3.15,19.6,539.0,534.78,406.21
2018,7,16,12,0,101.0,463.0,3.2,19.7,560.0,556.7,422.11
2018,7,16,12,15,103.5,463.5,3.25,19.75,563.0,560.04,424.51
2018,7,16,12,30,106.0,464.0,3.3,19.8,566.0,562.79,426.63
2018,7,16,12,45,126.5,464.5,3.35,19.8,585.0,592.19,448.64
2018,7,16,13,0,147.0,465.0,3.4,19.8,604.0,610.97,462.93
2018,7,16,13,15,174.5,457.5,3.5,19.8,620.0,627.22,475.95
2018,7,16,13,30,202.0,450.0,3.6,19.8,636.0,641.81,487.8
2018,7,16,13,45,327.0,383.5,3.65,19.75,676.5,694.02,530.07
2018,7,16,14,0,452.0,317.0,3.7,19.7,717.0,739.16,566.57
2018,7,16,14,15,687.0,206.5,3.8,19.6,792.5,823.72,633.55
2018,7,16,14,30,922.0,96.0,3.9,19.5,868.0,881.4,675.16
2018,7,16,14,45,913.0,95.0,3.95,19.4,833.0,841.02,647.89
2018,7,16,15,0,904.0,94.0,4.0,19.3,798.0,798.38,619.41
2018,7,16,15,15,893.5,92.0,4.0,19.3,758.0,751.59,587.17
2018,7,16,15,30,883.0,90.0,4.0,19.3,718.0,703.14,553.33
2018,7,16,15,45,868.5,88.0,4.1,18.95,673.0,650.69,514.85
2018,7,16,16,0,854.0,86.0,4.2,18.6,628.0,597.45,474.39
2018,7,16,16,15,835.5,84.0,4.25,18.45,580.0,541.5,430.09
2018,7,16,16,30,817.0,82.0,4.3,18.3,532.0,485.49,384.39
2018,7,16,16,45,794.0,78.5,4.3,18.1,481.5,426.32,334.76
2018,7,16,17,0,771.0,75.0,4.3,17.9,431.0,368.43,284.7
2018,7,16,17,15,739.0,71.5,4.25,17.7,379.5,309.19,232.45
2018,7,16,17,30,707.0,68.0,4.2,17.5,328.0,252.82,181.92
2018,7,16,17,45,663.0,63.0,4.15,17.3,277.5,195.71,131.63
2018,7,16,18,0,619.0,58.0,4.1,17.1,227.0,141.3,85.76
2018,7,16,18,15,553.0,52.0,3.95,16.9,179.5,91.03,49.0
2018,7,16,18,30,487.0,46.0,3.8,16.7,132.0,48.61,26.47
2018,7,16,18,45,384.5,38.0,3.7,16.5,92.5,29.89,19.89
2018,7,16,19,0,282.0,30.0,3.6,16.3,53.0,24.88,12.3
2018,7,16,19,15,166.0,19.0,3.45,16.2,30.0,18.11,0.0
2018,7,16,19,30,50.0,8.0,3.3,16.1,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.2,16.05,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.15,3.0,2.86,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,4.62,0.0
2018,7,17,5,45,0.0,9.0,2.95,15.6,9.0,8.33,1.44
2018,7,17,6,0,0.0,13.0,3.0,15.8,13.0,12.04,4.45
2018,7,17,6,15,0.0,17.5,2.95,15.95,17.5,16.21,8.12
2018,7,17,6,30,0.0,22.0,2.9,16.1,22.0,20.39,11.75
2018,7,17,6,45,0.0,32.5,2.9,16.3,32.5,30.16,20.08
2018,7,17,7,0,0.0,43.0,2.9,16.5,43.0,39.94,28.32
2018,7,17,7,15,0.0,64.0,2.9,16.7,64.0,59.53,44.72
2018,7,17,7,30,0.0,85.0,2.9,16.9,85.0,79.11,60.89
2018,7,17,7,45,0.0,95.0,2.9,17.1,95.0,88.44,68.34
2018,7,17,8,0,0.0,105.0,2.9,17.3,105.0,97.8,75.75
2018,7,17,8,15,0.0,123.0,2.9,17.5,123.0,114.64,89.22
2018,7,17,8,30,0.0,141.0,2.9,17.7,141.0,131.56,102.59
2018,7,17,8,45,1.5,157.5,2.85,17.9,158.5,148.11,115.54
2018,7,17,9,0,3.0,174.0,2.8,18.1,176.0,164.85,128.56
2018,7,17,9,15,5.5,193.0,2.8,18.25,197.0,184.88,144.14
2018,7,17,9,30,8.0,212.0,2.8,18.4,218.0,205.19,159.81
2018,7,17,9,45,11.0,235.0,2.85,18.5,244.0,229.96,178.92
2018,7,17,10,0,14.0,258.0,2.9,18.6,270.0,255.02,198.09
2018,7,17,10,15,14.5,266.0,2.9,18.7,278.5,263.77,204.45
2018,7,17,10,30,15.0,274.0,2.9,18.8,287.0,272.51,210.85
2018,7,17,10,45,15.0,275.5,2.9,18.9,289.0,274.52,212.08
2018,7,17,11,0,15.0,277.0,2.9,19.0,291.0,276.47,213.31
2018,7,17,11,15,16.0,288.0,2.9,19.05,303.0,288.46,222.31
2018,7,17,11,30,17.0,299.0,2.9,19.1,315.0,300.43,231.26
2018,7,17,11,45,19.0,318.5,2.9,19.2,336.5,321.57,247.13
2018,7,17,12,0,21.0,338.0,2.9,19.3,358.0,342.69,262.87
2018,7,17,12,15,30.0,367.0,2.95,19.35,395.5,389.64,298.23
2018,7,17,12,30,39.0,396.0,3.0,19.4,433.0,427.62,326.52
2018,7,17,12,45,47.5,409.0,3.0,19.4,454.0,448.69,342.27
2018,7,17,13,0,56.0,422.0,3.0,19.4,475.0,469.32,357.71
2018,7,17,13,15,60.0,419.0,3.1,19.4,475.0,468.94,357.87
2018,7,17,13,30,64.0,416.0,3.2,19.4,475.0,468.12,357.83
2018,7,17,13,45,65.0,407.5,3.3,19.4,466.0,458.54,351.28
2018,7,17,14,0,66.0,399.0,3.4,19.4,457.0,448.64,344.53
2018,7,17,14,15,342.0,295.5,3.5,19.3,583.0,607.54,471.72
2018,7,17,14,30,618.0,192.0,3.6,19.2,709.0,728.46,566.75
2018,7,17,14,45,644.0,176.0,3.7,19.1,695.0,710.65,554.63
2018,7,17,15,0,670.0,160.0,3.8,19.0,681.0,688.87,540.22
2018,7,17,15,15,395.0,219.5,3.8,19.0,522.5,514.56,405.8
2018,7,17,15,30,120.0,279.0,3.8,19.0,364.0,353.73,277.94
2018,7,17,15,45,276.0,225.5,4.05,18.7,405.0,399.42,317.77
2018,7,17,16,0,432.0,172.0,4.3,18.4,446.0,429.81,343.79
2018,7,17,16,15,609.5,132.0,4.35,18.2,485.5,466.17,372.31
2018,7,17,16,30,787.0,92.0,4.4,18.0,525.0,480.95,381.8
2018,7,17,16,45,761.0,88.5,4.5,17.75,474.5,421.98,332.33
2018,7,17,17,0,735.0,85.0,4.6,17.5,424.0,364.66,282.97
2018,7,17,17,15,700.0,81.0,4.55,17.25,372.5,304.29,230.01
2018,7,17,17,30,665.0,77.0,4.5,17.0,321.0,248.55,180.25
2018,7,17,17,45,615.5,71.5,4.45,16.8,270.5,191.97,130.74
2018,7,17,18,0,566.0,66.0,4.4,16.6,220.0,140.9,87.95
2018,7,17,18,15,495.5,59.0,4.3,16.45,173.0,92.42,52.55
2018,7,17,18,30,425.0,52.0,4.2,16.3,126.0,52.47,30.87
2018,7,17,18,45,320.5,42.0,4.05,16.1,87.5,33.76,23.19
2018,7,17,19,0,216.0,32.0,3.9,15.9,49.0,25.32,12.28
2018,7,17,19,15,123.0,19.5,3.8,15.85,27.5,18.59,0.0
2018,7,17,19,30,30.0,7.0,3.7,15.8,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.15,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,69.5,10.5,2.95,15.5,14.0,10.01,0.0
2018,7,18,5,30,108.0,15.0,3.0,15.7,23.0,11.58,1.21
2018,7,18,5,45,118.5,23.5,3.1,15.9,38.0,17.79,9.43
2018,7,18,6,0,129.0,32.0,3.2,16.1,53.0,26.24,14.97
2018,7,18,6,15,331.0,47.0,3.05,16.25,127.5,63.65,35.73
2018,7,18,6,30,533.0,62.0,2.9,16.4,202.0,126.48,77.41
2018,7,18,6,45,603.5,66.5,2.8,16.6,257.5,178.24,119.18
2018,7,18,7,0,674.0,71.0,2.7,16.8,313.0,238.04,170.12
2018,7,18,7,15,707.5,75.5,2.55,16.95,364.0,295.61,221.11
2018,7,18,7,30,741.0,80.0,2.4,17.1,415.0,354.52,272.5
2018,7,18,7,45,766.5,83.0,2.25,17.2,465.0,411.4,321.16
2018,7,18,8,0,792.0,86.0,2.1,17.3,515.0,469.91,369.45
2018,7,18,8,15,601.0,96.5,2.05,17.45,439.5,420.86,334.37
2018,7,18,8,30,410.0,107.0,2.0,17.6,364.0,351.76,281.59
2018,7,18,8,45,349.0,126.0,2.0,17.7,356.0,350.69,280.98
2018,7,18,9,0,288.0,145.0,2.0,17.8,348.0,345.74,276.33
2018,7,18,9,15,473.5,136.5,2.05,17.95,492.5,488.98,388.73
2018,7,18,9,30,659.0,128.0,2.1,18.1,637.0,642.43,503.32
2018,7,18,9,45,772.0,118.0,2.15,18.2,740.5,749.28,577.82
2018,7,18,10,0,885.0,108.0,2.2,18.3,844.0,857.91,651.63
2018,7,18,10,15,688.0,168.5,2.25,18.4,752.5,780.4,596.22
2018,7,18,10,30,491.0,229.0,2.3,18.5,661.0,687.69,528.44
2018,7,18,10,45,493.0,224.5,2.35,18.6,668.0,698.61,536.93
2018,7,18,11,0,495.0,220.0,2.4,18.7,675.0,707.61,543.24
2018,7,18,11,15,443.5,225.0,2.5,18.75,637.5,672.6,517.47
2018,7,18,11,30,392.0,230.0,2.6,18.8,600.0,630.94,487.01
2018,7,18,11,45,209.5,296.0,2.65,18.85,494.0,512.71,395.39
2018,7,18,12,0,27.0,362.0,2.7,18.9,388.0,381.62,291.63
2018,7,18,12,15,77.0,392.5,2.8,18.9,466.5,462.3,354.09
2018,7,18,12,30,127.0,423.0,2.9,18.9,545.0,552.44,421.29
2018,7,18,12,45,156.5,439.5,3.0,18.9,588.5,597.29,454.31
2018,7,18,13,0,186.0,456.0,3.1,18.9,632.0,640.81,486.4
2018,7,18,13,15,159.5,449.5,3.1,18.85,598.5,605.32,460.21
2018,7,18,13,30,133.0,443.0,3.1,18.8,565.0,569.87,434.34
2018,7,18,13,45,96.0,416.5,3.1,18.8,503.5,496.58,380.41
2018,7,18,14,0,59.0,390.0,3.1,18.8,442.0,433.52,333.24
2018,7,18,14,15,62.5,380.0,3.15,18.7,433.5,424.23,327.3
2018,7,18,14,30,66.0,370.0,3.2,18.6,425.0,414.51,320.79
2018,7,18,14,45,238.5,308.5,3.2,18.55,495.5,503.5,393.48
2018,7,18,15,0,411.0,247.0,3.2,18.5,566.0,572.33,449.04
2018,7,18,15,15,628.0,174.0,3.2,18.5,633.0,643.69,505.92
2018,7,18,15,30,845.0,101.0,3.2,18.5,700.0,688.7,541.9
2018,7,18,15,45,830.5,99.5,3.5,18.2,657.0,638.37,505.04
2018,7,18,16,0,816.0,98.0,3.8,17.9,614.0,588.23,467.46
2018,7,18,16,15,796.0,95.5,3.95,17.7,566.5,532.28,423.53
2018,7,18,16,30,776.0,93.0,4.1,17.5,519.0,476.74,378.46
2018,7,18,16,45,749.0,90.0,4.25,17.25,469.0,418.37,329.83
2018,7,18,17,0,722.0,87.0,4.4,17.0,419.0,361.76,281.18
2018,7,18,17,15,686.5,82.5,4.4,16.75,367.5,301.43,228.34
2018,7,18,17,30,651.0,78.0,4.4,16.5,316.0,245.81,178.75
2018,7,18,17,45,600.5,73.0,4.35,16.25,266.0,190.26,130.17
2018,7,18,18,0,550.0,68.0,4.3,16.0,216.0,140.36,88.39
2018,7,18,18,15,479.5,60.0,4.05,15.85,169.5,91.9,52.88
2018,7,18,18,30,409.0,52.0,3.8,15.7,123.0,51.98,30.89
2018,7,18,18,45,303.5,41.0,3.55,15.55,84.5,31.71,21.45
2018,7,18,19,0,198.0,30.0,3.3,15.4,46.0,23.69,10.76
2018,7,18,19,15,109.5,17.5,3.0,15.4,25.5,16.68,0.0
2018,7,18,19,30,21.0,5.0,2.7,15.4,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.45,15.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,4,45,6.5,0.5,3.25,14.65,0.5,0.0,0.0
2018,7,19,5,0,13.0,1.0,3.5,14.8,1.0,0.0,0.0
2018,7,19,5,15,13.0,3.5,3.6,15.0,4.0,3.34,0.0
2018,7,19,5,30,13.0,6.0,3.7,15.2,7.0,5.68,0.0
2018,7,19,5,45,6.5,12.0,3.75,15.45,12.5,11.27,3.89
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,16.68,8.32
2018,7,19,6,15,0.0,26.0,3.55,15.85,26.0,24.11,14.8
2018,7,19,6,30,0.0,34.0,3.3,16.0,34.0,31.55,21.24
2018,7,19,6,45,0.0,51.0,3.05,16.15,51.0,47.39,34.72
2018,7,19,7,0,0.0,68.0,2.8,16.3,68.0,63.26,48.06
2018,7,19,7,15,0.0,92.5,2.55,16.5,92.5,85.86,66.83
2018,7,19,7,30,0.0,117.0,2.3,16.7,117.0,108.57,85.37
2018,7,19,7,45,0.0,131.5,2.05,16.95,131.5,122.2,96.15
2018,7,19,8,0,0.0,146.0,1.8,17.2,146.0,135.88,106.82
2018,7,19,8,15,2.5,165.0,1.6,17.4,166.5,155.15,121.89
2018,7,19,8,30,5.0,184.0,1.4,17.6,187.0,174.77,137.03
2018,7,19,8,45,8.5,205.0,1.25,17.85,210.5,197.23,154.2
2018,7,19,9,0,12.0,226.0,1.1,18.1,234.0,220.1,171.43
2018,7,19,9,15,14.5,244.0,1.15,18.4,254.5,239.77,186.12
2018,7,19,9,30,17.0,262.0,1.2,18.7,275.0,259.69,200.89
2018,7,19,9,45,22.0,287.5,1.2,18.95,305.0,289.02,222.7
2018,7,19,10,0,27.0,313.0,1.2,19.2,335.0,325.12,249.26
2018,7,19,10,15,35.5,341.5,1.35,19.4,372.0,362.18,276.69
2018,7,19,10,30,44.0,370.0,1.5,19.6,409.0,399.81,304.29
2018,7,19,10,45,47.0,385.0,1.7,19.8,427.5,419.33,318.44
2018,7,19,11,0,50.0,400.0,1.9,20.0,446.0,438.83,332.64
2018,7,19,11,15,51.0,408.0,2.15,20.05,455.5,449.29,340.52
2018,7,19,11,30,52.0,416.0,2.4,20.1,465.0,459.53,348.28
2018,7,19,11,45,49.0,413.5,2.7,20.1,460.0,454.94,345.31
2018,7,19,12,0,46.0,411.0,3.0,20.1,455.0,449.98,342.08
2018,7,19,12,15,49.0,415.5,3.3,20.05,462.5,457.72,348.43
2018,7,19,12,30,52.0,420.0,3.6,20.0,470.0,465.12,354.5
2018,7,19,12,45,55.5,422.0,3.9,19.9,475.0,470.1,358.92
2018,7,19,13,0,59.0,424.0,4.2,19.8,480.0,474.67,363.07
2018,7,19,13,15,66.0,424.5,4.4,19.6,486.0,480.69,368.62
2018,7,19,13,30,73.0,425.0,4.6,19.4,492.0,486.14,373.82
2018,7,19,13,45,183.5,385.5,4.8,19.15,549.0,555.71,430.77
2018,7,19,14,0,294.0,346.0,5.0,18.9,606.0,618.39,481.86
2018,7,19,14,15,537.0,247.0,4.9,18.75,702.5,733.62,573.66
2018,7,19,14,30,780.0,148.0,4.8,18.6,799.0,819.72,639.2
2018,7,19,14,45,800.0,135.5,4.75,18.45,779.5,795.46,622.24
2018,7,19,15,0,820.0,123.0,4.7,18.3,760.0,767.13,602.93
2018,7,19,15,15,807.5,121.0,4.7,18.3,721.0,721.57,570.74
2018,7,19,15,30,795.0,119.0,4.7,18.3,682.0,674.71,536.1
2018,7,19,15,45,776.5,117.0,4.45,17.95,638.0,622.96,496.19
2018,7,19,16,0,758.0,115.0,4.2,17.6,594.0,571.0,455.35
2018,7,19,16,15,734.0,112.5,4.05,17.45,546.5,515.65,411.07
2018,7,19,16,30,710.0,110.0,3.9,17.3,499.0,460.39,365.78
2018,7,19,16,45,679.5,106.5,3.75,17.15,449.5,403.14,317.83
2018,7,19,17,0,649.0,103.0,3.6,17.0,400.0,348.16,270.59
2018,7,19,17,15,612.0,97.5,3.55,16.85,351.0,291.74,221.54
2018,7,19,17,30,575.0,92.0,3.5,16.7,302.0,238.94,175.0
2018,7,19,17,45,522.5,85.0,3.45,16.5,253.0,185.47,128.95
2018,7,19,18,0,470.0,78.0,3.4,16.3,204.0,138.01,89.75
2018,7,19,18,15,404.0,67.5,3.3,16.2,159.5,91.04,55.06
2018,7,19,18,30,338.0,57.0,3.2,16.1,115.0,53.2,33.13
2018,7,19,18,45,249.5,44.0,3.15,16.0,79.0,34.11,23.41
2018,7,19,19,0,161.0,31.0,3.1,15.9,43.0,24.53,10.82
2018,7,19,19,15,91.0,18.0,3.0,15.9,24.0,17.16,0.0
2018,7,19,19,30,21.0,5.0,2.9,15.9,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.85,15.85,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,14.9,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.0,3.0,0.0,0.0
2018,7,20,5,15,30.0,11.5,2.8,15.25,13.5,10.96,0.0
2018,7,20,5,30,52.0,20.0,3.0,15.5,24.0,16.75,2.79
2018,7,20,5,45,110.5,38.5,3.15,15.7,54.0,31.38,20.79
2018,7,20,6,0,169.0,57.0,3.3,15.9,84.0,48.28,33.12
2018,7,20,6,15,137.0,55.0,3.3,16.15,82.0,57.5,37.83
2018,7,20,6,30,105.0,53.0,3.3,16.4,80.0,61.52,41.86
2018,7,20,6,45,53.0,73.5,3.35,16.65,87.0,77.98,58.24
2018,7,20,7,0,1.0,94.0,3.4,16.9,94.0,87.15,67.93
2018,7,20,7,15,10.0,124.0,3.25,17.15,128.5,117.64,92.83
2018,7,20,7,30,19.0,154.0,3.1,17.4,163.0,149.42,118.51
2018,7,20,7,45,33.5,182.0,3.0,17.65,199.5,184.12,146.22
2018,7,20,8,0,48.0,210.0,2.9,17.9,236.0,220.01,174.59
2018,7,20,8,15,57.0,234.5,2.9,18.2,268.0,251.45,199.05
2018,7,20,8,30,66.0,259.0,2.9,18.5,300.0,283.91,224.02
2018,7,20,8,45,79.0,282.0,2.85,18.75,334.5,318.42,250.33
2018,7,20,9,0,92.0,305.0,2.8,19.0,369.0,354.14,277.23
2018,7,20,9,15,132.0,328.5,2.75,19.2,426.5,416.36,324.47
2018,7,20,9,30,172.0,352.0,2.7,19.4,484.0,476.99,369.61
2018,7,20,9,45,198.0,368.5,2.7,19.6,527.5,522.28,402.56
2018,7,20,10,0,224.0,385.0,2.7,19.8,571.0,568.9,436.1
2018,7,20,10,15,238.0,398.5,2.7,19.95,602.0,610.39,465.19
2018,7,20,10,30,252.0,412.0,2.7,20.1,633.0,645.04,489.19
2018,7,20,10,45,452.0,321.5,2.7,20.2,730.5,755.85,572.82
2018,7,20,11,0,652.0,231.0,2.7,20.3,828.0,868.29,654.64
2018,7,20,11,15,745.0,183.0,2.75,20.35,876.0,917.06,686.5
2018,7,20,11,30,838.0,135.0,2.8,20.4,924.0,962.61,716.47
2018,7,20,11,45,839.5,135.5,2.8,20.4,931.5,973.04,722.7
2018,7,20,12,0,841.0,136.0,2.8,20.4,939.0,980.24,727.2
2018,7,20,12,15,748.0,189.0,2.9,20.4,903.5,951.32,708.65
2018,7,20,12,30,655.0,242.0,3.0,20.4,868.0,916.96,686.6
2018,7,20,12,45,460.5,347.5,3.05,20.35,786.0,824.43,618.43
2018,7,20,13,0,266.0,453.0,3.1,20.3,704.0,726.02,544.65
2018,7,20,13,15,270.5,442.5,3.15,20.2,694.5,715.23,538.71
2018,7,20,13,30,275.0,432.0,3.2,20.1,685.0,703.09,531.2
2018,7,20,13,45,339.5,386.0,3.25,20.05,690.5,709.85,539.19
2018,7,20,14,0,404.0,340.0,3.3,20.0,696.0,720.15,549.34
2018,7,20,14,15,583.0,240.5,3.3,19.9,736.5,768.14,589.46
2018,7,20,14,30,762.0,141.0,3.3,19.8,777.0,797.88,613.2
2018,7,20,14,45,780.0,128.0,3.35,19.65,755.5,772.04,596.21
2018,7,20,15,0,798.0,115.0,3.4,19.5,734.0,739.04,574.37
2018,7,20,15,15,786.0,113.0,3.4,19.5,696.0,698.04,546.01
2018,7,20,15,30,774.0,111.0,3.4,19.5,658.0,652.48,513.03
2018,7,20,15,45,756.5,109.0,3.4,19.25,615.5,602.36,475.64
2018,7,20,16,0,739.0,107.0,3.4,19.0,573.0,551.99,437.08
2018,7,20,16,15,716.5,104.5,3.35,18.8,527.0,498.43,394.8
2018,7,20,16,30,694.0,102.0,3.3,18.6,481.0,444.82,351.35
2018,7,20,16,45,665.5,98.0,3.25,18.45,433.0,388.87,304.84
2018,7,20,17,0,637.0,94.0,3.2,18.3,385.0,335.0,258.84
2018,7,20,17,15,600.5,89.0,3.15,18.1,337.0,279.96,211.18
2018,7,20,17,30,564.0,84.0,3.1,17.9,289.0,228.48,165.97
2018,7,20,17,45,514.0,77.5,3.1,17.7,242.0,176.66,121.42
2018,7,20,18,0,464.0,71.0,3.1,17.5,195.0,130.53,83.38
2018,7,20,18,15,398.0,62.0,3.05,17.35,152.0,86.65,51.41
2018,7,20,18,30,332.0,53.0,3.0,17.2,109.0,49.64,30.2
2018,7,20,18,45,245.5,40.5,2.95,17.05,74.5,31.32,20.88
2018,7,20,19,0,159.0,28.0,2.9,16.9,40.0,22.08,8.6
2018,7,20,19,15,90.0,16.0,2.75,16.9,22.0,15.25,0.0
2018,7,20,19,30,21.0,4.0,2.6,16.9,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,16.9,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
