Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.45,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
2018,7,21,5,15,61.5,14.5,1.95,16.65,18.0,13.82,0.0
2018,7,21,5,30,113.0,26.0,2.0,16.8,33.0,20.6,3.49
2018,7,21,5,45,195.5,40.0,2.0,16.95,66.0,31.11,20.36
2018,7,21,6,0,278.0,54.0,2.0,17.1,99.0,45.08,29.52
2018,7,21,6,15,198.0,55.5,2.0,17.3,93.0,60.47,37.91
2018,7,21,6,30,118.0,57.0,2.0,17.5,87.0,66.66,45.4
2018,7,21,6,45,72.5,87.5,2.0,17.7,107.5,94.06,70.57
2018,7,21,7,0,27.0,118.0,2.0,17.9,128.0,115.17,89.98
2018,7,21,7,15,49.5,148.5,2.0,18.15,169.5,152.26,119.79
2018,7,21,7,30,72.0,179.0,2.0,18.4,211.0,192.38,151.84
2018,7,21,7,45,86.0,203.0,2.0,18.65,246.0,225.8,178.3
2018,7,21,8,0,100.0,227.0,2.0,18.9,281.0,260.86,205.74
2018,7,21,8,15,101.5,248.5,2.0,19.05,307.5,288.43,226.96
2018,7,21,8,30,103.0,270.0,2.0,19.2,334.0,316.09,247.91
2018,7,21,8,45,93.0,289.0,2.0,19.4,350.0,334.12,260.92
2018,7,21,9,0,83.0,308.0,2.0,19.6,366.0,351.04,272.87
2018,7,21,9,15,97.0,331.5,2.05,19.75,403.0,388.7,300.95
2018,7,21,9,30,111.0,355.0,2.1,19.9,440.0,433.37,333.76
2018,7,21,9,45,125.0,375.0,2.15,20.05,475.0,470.13,360.38
2018,7,21,10,0,139.0,395.0,2.2,20.2,510.0,507.6,387.27
2018,7,21,10,15,140.5,409.5,2.25,20.25,529.5,529.23,402.32
2018,7,21,10,30,142.0,424.0,2.3,20.3,549.0,550.46,417.1
2018,7,21,10,45,114.5,369.0,2.35,20.4,471.5,474.75,361.65
2018,7,21,11,0,87.0,314.0,2.4,20.5,394.0,396.88,304.09
2018,7,21,11,15,101.5,323.5,2.5,20.55,418.0,422.68,323.98
2018,7,21,11,30,116.0,333.0,2.6,20.6,442.0,448.48,343.32
2018,7,21,11,45,154.5,401.5,2.65,20.6,548.0,557.48,422.95
2018,7,21,12,0,193.0,470.0,2.7,20.6,654.0,666.58,500.06
2018,7,21,12,15,286.0,425.5,2.75,20.6,698.5,724.33,543.19
2018,7,21,12,30,379.0,381.0,2.8,20.6,743.0,779.93,584.67
2018,7,21,12,45,374.5,379.0,2.85,20.6,734.5,770.9,578.3
2018,7,21,13,0,370.0,377.0,2.9,20.6,726.0,751.76,565.63
2018,7,21,13,15,264.5,412.0,2.9,20.5,659.5,679.11,511.93
2018,7,21,13,30,159.0,447.0,2.9,20.4,593.0,599.62,452.86
2018,7,21,13,45,263.0,383.0,2.95,20.35,617.5,636.01,483.83
2018,7,21,14,0,367.0,319.0,3.0,20.3,642.0,666.41,509.52
2018,7,21,14,15,599.0,215.5,3.0,20.2,723.0,757.98,581.56
2018,7,21,14,30,831.0,112.0,3.0,20.1,804.0,822.84,628.5
2018,7,21,14,45,824.5,109.0,2.95,20.0,771.5,785.47,602.71
2018,7,21,15,0,818.0,106.0,2.9,19.9,739.0,745.92,575.98
2018,7,21,15,15,724.0,132.0,2.9,19.9,671.0,672.11,523.91
2018,7,21,15,30,630.0,158.0,2.9,19.9,603.0,601.13,470.53
2018,7,21,15,45,617.5,149.0,2.95,19.65,561.5,553.27,435.47
2018,7,21,16,0,605.0,140.0,3.0,19.4,520.0,505.08,399.04
2018,7,21,16,15,670.0,114.5,3.0,19.2,504.5,482.64,381.48
2018,7,21,16,30,735.0,89.0,3.0,19.0,489.0,453.04,356.82
2018,7,21,16,45,712.5,84.5,3.05,18.8,441.5,397.27,310.51
2018,7,21,17,0,690.0,80.0,3.1,18.6,394.0,342.86,263.99
2018,7,21,17,15,658.0,75.5,3.1,18.4,345.5,285.51,214.12
2018,7,21,17,30,626.0,71.0,3.1,18.2,297.0,232.45,167.07
2018,7,21,17,45,582.5,65.0,3.1,17.95,249.5,178.85,120.4
2018,7,21,18,0,539.0,59.0,3.1,17.7,202.0,130.1,79.67
2018,7,21,18,15,472.5,52.5,3.05,17.55,158.0,84.0,46.29
2018,7,21,18,30,406.0,46.0,3.0,17.4,114.0,45.9,25.99
2018,7,21,18,45,292.0,36.0,2.9,17.25,76.5,28.38,18.33
2018,7,21,19,0,178.0,26.0,2.8,17.1,39.0,20.48,6.98
2018,7,21,19,15,105.5,16.0,2.75,17.05,22.0,15.25,0.0
2018,7,21,19,30,33.0,6.0,2.7,17.0,5.0,0.0,0.0
2018,7,21,19,45,16.5,3.0,2.6,16.9,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,15.5,2.5,2.0,16.55,2.0,0.0,0.0
2018,7,22,5,0,31.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,127.0,14.5,2.0,16.75,21.0,13.82,0.0
2018,7,22,5,30,223.0,24.0,2.0,16.9,38.0,19.97,1.83
2018,7,22,5,45,329.5,32.0,2.05,17.05,73.5,25.21,15.35
2018,7,22,6,0,436.0,40.0,2.1,17.2,109.0,35.28,20.41
2018,7,22,6,15,306.0,52.5,2.1,17.35,109.5,65.47,38.21
2018,7,22,6,30,176.0,65.0,2.1,17.5,110.0,81.15,54.95
2018,7,22,6,45,110.0,97.0,2.15,17.65,127.0,109.48,81.85
2018,7,22,7,0,44.0,129.0,2.2,17.8,144.0,129.11,100.96
2018,7,22,7,15,66.0,154.0,2.2,17.95,181.0,162.3,127.71
2018,7,22,7,30,88.0,179.0,2.2,18.1,218.0,198.28,156.62
2018,7,22,7,45,88.0,201.0,2.25,18.25,244.0,224.84,177.95
2018,7,22,8,0,88.0,223.0,2.3,18.4,270.0,251.43,198.93
2018,7,22,8,15,99.5,246.5,2.35,18.6,304.5,285.56,225.5
2018,7,22,8,30,111.0,270.0,2.4,18.8,339.0,324.52,255.42
2018,7,22,8,45,120.0,291.5,2.4,18.95,371.0,357.98,280.66
2018,7,22,9,0,129.0,313.0,2.4,19.1,403.0,392.15,306.11
2018,7,22,9,15,122.0,331.5,2.5,19.2,420.5,412.39,320.65
2018,7,22,9,30,115.0,350.0,2.6,19.3,438.0,431.76,334.44
2018,7,22,9,45,110.0,366.5,2.65,19.35,454.0,449.92,347.25
2018,7,22,10,0,105.0,383.0,2.7,19.4,470.0,460.3,354.27
2018,7,22,10,15,91.0,390.0,2.8,19.45,467.0,459.27,352.72
2018,7,22,10,30,77.0,397.0,2.9,19.5,464.0,457.03,350.33
2018,7,22,10,45,77.0,406.0,3.0,19.55,474.5,468.72,358.72
2018,7,22,11,0,77.0,415.0,3.1,19.6,485.0,480.1,366.83
2018,7,22,11,15,104.0,437.0,3.15,19.6,533.5,530.38,404.24
2018,7,22,11,30,131.0,459.0,3.2,19.6,582.0,590.71,448.19
2018,7,22,11,45,267.5,415.0,3.3,19.6,669.0,692.63,525.68
2018,7,22,12,0,404.0,371.0,3.4,19.6,756.0,795.08,601.59
2018,7,22,12,15,625.5,251.0,3.5,19.6,847.5,898.79,680.56
2018,7,22,12,30,847.0,131.0,3.6,19.6,939.0,983.04,738.17
2018,7,22,12,45,868.5,117.0,3.7,19.6,940.0,985.83,740.19
2018,7,22,13,0,890.0,103.0,3.8,19.6,941.0,984.72,740.35
2018,7,22,13,15,887.0,102.0,3.85,19.55,926.5,969.02,730.55
2018,7,22,13,30,884.0,101.0,3.9,19.5,912.0,950.01,718.64
2018,7,22,13,45,880.0,100.0,3.95,19.5,891.0,926.85,703.76
2018,7,22,14,0,876.0,99.0,4.0,19.5,870.0,900.61,686.75
2018,7,22,14,15,870.5,97.5,4.05,19.45,843.0,869.6,666.49
2018,7,22,14,30,865.0,96.0,4.1,19.4,816.0,835.89,644.21
2018,7,22,14,45,857.5,94.0,4.15,19.35,782.5,797.5,618.42
2018,7,22,15,0,850.0,92.0,4.2,19.3,749.0,756.89,590.79
2018,7,22,15,15,839.0,90.5,4.2,19.3,710.5,712.23,559.61
2018,7,22,15,30,828.0,89.0,4.2,19.3,672.0,666.07,526.98
2018,7,22,15,45,814.0,87.0,4.2,19.15,629.5,616.22,489.29
2018,7,22,16,0,800.0,85.0,4.2,19.0,587.0,565.65,450.01
2018,7,22,16,15,782.5,82.0,4.2,18.85,541.0,511.99,407.24
2018,7,22,16,30,765.0,79.0,4.2,18.7,495.0,457.81,362.78
2018,7,22,16,45,741.5,76.0,4.2,18.6,447.0,401.48,315.29
2018,7,22,17,0,718.0,73.0,4.2,18.5,399.0,346.55,267.62
2018,7,22,17,15,686.0,69.5,4.2,18.3,350.0,290.09,217.88
2018,7,22,17,30,654.0,66.0,4.2,18.1,301.0,236.56,169.97
2018,7,22,17,45,609.0,61.5,4.15,17.95,253.0,180.82,121.13
2018,7,22,18,0,564.0,57.0,4.1,17.8,205.0,131.65,79.9
2018,7,22,18,15,497.5,50.0,4.05,17.6,160.0,83.6,45.03
2018,7,22,18,30,431.0,43.0,4.0,17.4,115.0,43.53,23.77
2018,7,22,18,45,331.5,34.0,3.9,17.25,78.5,26.64,16.8
2018,7,22,19,0,232.0,25.0,3.8,17.1,42.0,20.48,6.28
2018,7,22,19,15,134.5,15.5,3.7,17.05,23.5,14.77,0.0
2018,7,22,19,30,37.0,6.0,3.6,17.0,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.95,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,97.5,11.0,2.85,15.65,17.0,10.48,0.0
2018,7,23,5,30,195.0,22.0,2.8,15.8,34.0,18.06,0.0
2018,7,23,5,45,316.5,31.5,2.75,15.95,71.5,24.85,15.02
2018,7,23,6,0,438.0,41.0,2.7,16.1,109.0,35.85,21.23
2018,7,23,6,15,305.5,31.5,2.65,16.3,87.5,46.98,22.94
2018,7,23,6,30,173.0,22.0,2.6,16.5,66.0,41.6,22.02
2018,7,23,6,45,86.5,34.5,2.55,16.7,56.5,48.45,31.96
2018,7,23,7,0,0.0,47.0,2.5,16.9,47.0,43.66,31.43
2018,7,23,7,15,0.0,63.0,2.5,17.1,63.0,58.59,43.89
2018,7,23,7,30,0.0,79.0,2.5,17.3,79.0,73.54,56.19
2018,7,23,7,45,0.0,88.5,2.5,17.5,88.5,82.41,63.29
2018,7,23,8,0,0.0,98.0,2.5,17.7,98.0,91.29,70.33
2018,7,23,8,15,0.0,116.0,2.5,17.95,116.0,108.13,83.79
2018,7,23,8,30,0.0,134.0,2.5,18.2,134.0,125.05,97.15
2018,7,23,8,45,1.5,155.5,2.5,18.4,156.5,146.29,113.89
2018,7,23,9,0,3.0,177.0,2.5,18.6,179.0,167.77,130.65
2018,7,23,9,15,11.0,213.0,2.55,18.8,221.5,207.94,162.17
2018,7,23,9,30,19.0,249.0,2.6,19.0,264.0,249.0,193.92
2018,7,23,9,45,52.0,305.0,2.65,19.2,347.5,336.24,261.36
2018,7,23,10,0,85.0,361.0,2.7,19.4,431.0,421.84,325.8
2018,7,23,10,15,95.5,384.5,2.8,19.55,466.0,457.91,352.01
2018,7,23,10,30,106.0,408.0,2.9,19.7,501.0,494.42,378.53
2018,7,23,10,45,94.0,412.5,2.95,19.85,496.5,491.23,375.15
2018,7,23,11,0,82.0,417.0,3.0,20.0,492.0,487.08,371.28
2018,7,23,11,15,74.0,421.5,3.1,20.05,490.0,485.94,370.04
2018,7,23,11,30,66.0,426.0,3.2,20.1,488.0,484.18,368.36
2018,7,23,11,45,68.0,431.5,3.3,20.15,496.0,492.8,374.7
2018,7,23,12,0,70.0,437.0,3.4,20.2,504.0,501.06,380.77
2018,7,23,12,15,69.5,437.5,3.55,20.1,504.0,501.34,381.3
2018,7,23,12,30,69.0,438.0,3.7,20.0,504.0,501.17,381.59
2018,7,23,12,45,75.5,440.0,3.85,19.95,511.5,509.06,388.01
2018,7,23,13,0,82.0,442.0,4.0,19.9,519.0,516.41,394.05
2018,7,23,13,15,70.5,424.0,4.15,19.8,489.5,485.44,371.48
2018,7,23,13,30,59.0,406.0,4.3,19.7,460.0,454.55,348.96
2018,7,23,13,45,193.5,344.5,4.45,19.6,515.5,533.2,413.52
2018,7,23,14,0,328.0,283.0,4.6,19.5,571.0,596.05,465.23
2018,7,23,14,15,604.0,190.5,4.7,19.4,700.0,738.12,577.56
2018,7,23,14,30,880.0,98.0,4.8,19.3,829.0,851.03,660.06
2018,7,23,14,45,872.0,96.5,4.9,19.2,795.5,812.17,633.33
2018,7,23,15,0,864.0,95.0,5.0,19.1,762.0,771.1,605.55
2018,7,23,15,15,756.0,120.0,5.0,19.1,681.5,684.09,542.56
2018,7,23,15,30,648.0,145.0,5.0,19.1,601.0,601.1,478.76
2018,7,23,15,45,602.0,143.5,5.1,18.85,545.5,538.3,430.83
2018,7,23,16,0,556.0,142.0,5.2,18.6,490.0,478.3,383.89
2018,7,23,16,15,406.5,167.0,5.2,18.4,410.5,388.32,311.34
2018,7,23,16,30,257.0,192.0,5.2,18.2,331.0,311.72,249.09
2018,7,23,16,45,183.5,185.5,5.2,18.0,280.0,255.52,203.57
2018,7,23,17,0,110.0,179.0,5.2,17.8,229.0,209.54,166.49
2018,7,23,17,15,113.0,142.0,5.1,17.6,188.0,168.69,132.62
2018,7,23,17,30,116.0,105.0,5.0,17.4,147.0,127.92,98.16
2018,7,23,17,45,64.5,62.0,4.9,17.2,84.5,70.76,51.63
2018,7,23,18,0,13.0,19.0,4.8,17.0,22.0,19.72,10.51
2018,7,23,18,15,18.0,25.5,4.65,16.8,29.0,25.46,15.16
2018,7,23,18,30,23.0,32.0,4.5,16.6,36.0,30.34,19.3
2018,7,23,18,45,29.0,27.5,4.35,16.45,30.5,24.3,14.83
2018,7,23,19,0,35.0,23.0,4.2,16.3,25.0,20.01,5.21
2018,7,23,19,15,31.5,14.0,4.1,16.25,14.5,13.34,0.0
2018,7,23,19,30,28.0,5.0,4.0,16.2,4.0,0.0,0.0
2018,7,23,19,45,14.0,2.5,3.95,16.15,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.5,3.45,16.15,5.5,5.24,0.0
2018,7,24,5,30,0.0,11.0,3.5,16.3,11.0,10.19,0.0
2018,7,24,5,45,5.5,24.0,3.55,16.45,25.0,22.29,12.76
2018,7,24,6,0,11.0,37.0,3.6,16.6,39.0,33.91,23.77
2018,7,24,6,15,14.5,40.5,3.6,16.7,44.0,38.63,26.37
2018,7,24,6,30,18.0,44.0,3.6,16.8,49.0,43.45,30.4
2018,7,24,6,45,26.5,55.0,3.65,16.95,63.5,56.36,41.07
2018,7,24,7,0,35.0,66.0,3.7,17.1,78.0,70.37,52.72
2018,7,24,7,15,48.5,111.0,3.65,17.25,130.5,118.11,92.38
2018,7,24,7,30,62.0,156.0,3.6,17.4,183.0,167.82,133.12
2018,7,24,7,45,42.5,146.5,3.6,17.55,166.0,155.2,122.91
2018,7,24,8,0,23.0,137.0,3.6,17.7,149.0,139.91,110.26
2018,7,24,8,15,12.5,151.0,3.6,17.85,157.5,147.48,116.04
2018,7,24,8,30,2.0,165.0,3.6,18.0,166.0,155.29,121.79
2018,7,24,8,45,3.5,178.0,3.65,18.15,180.0,168.74,132.21
2018,7,24,9,0,5.0,191.0,3.7,18.3,194.0,182.37,142.7
2018,7,24,9,15,6.0,199.0,3.75,18.45,203.0,191.06,149.22
2018,7,24,9,30,7.0,207.0,3.8,18.6,212.0,199.84,155.79
2018,7,24,9,45,9.0,222.5,3.85,18.7,229.5,216.64,168.73
2018,7,24,10,0,11.0,238.0,3.9,18.8,247.0,233.62,181.74
2018,7,24,10,15,14.5,263.0,3.95,18.9,275.5,261.17,202.95
2018,7,24,10,30,18.0,288.0,4.0,19.0,304.0,289.01,224.19
2018,7,24,10,45,21.5,314.0,4.05,19.05,333.5,318.05,246.26
2018,7,24,11,0,25.0,340.0,4.1,19.1,363.0,355.87,274.82
2018,7,24,11,15,34.0,367.0,4.15,19.15,398.5,392.54,302.51
2018,7,24,11,30,43.0,394.0,4.2,19.2,434.0,429.47,330.17
2018,7,24,11,45,45.5,404.0,4.25,19.25,447.0,442.85,339.98
2018,7,24,12,0,48.0,414.0,4.3,19.3,460.0,455.99,349.71
2018,7,24,12,15,46.5,413.0,4.3,19.35,457.5,453.69,347.79
2018,7,24,12,30,45.0,412.0,4.3,19.4,455.0,451.04,345.73
2018,7,24,12,45,50.0,415.0,4.35,19.4,462.5,458.6,351.72
2018,7,24,13,0,55.0,418.0,4.4,19.4,470.0,465.75,357.4
2018,7,24,13,15,59.0,416.0,4.4,19.4,471.0,466.42,358.21
2018,7,24,13,30,63.0,414.0,4.4,19.4,472.0,466.65,358.77
2018,7,24,13,45,204.0,356.0,4.4,19.4,536.5,554.96,429.94
2018,7,24,14,0,345.0,298.0,4.4,19.4,601.0,626.88,487.45
2018,7,24,14,15,615.5,196.5,4.4,19.35,715.5,754.76,588.11
2018,7,24,14,30,886.0,95.0,4.4,19.3,830.0,853.42,659.17
2018,7,24,14,45,878.5,94.0,4.45,19.3,797.0,815.24,632.67
2018,7,24,15,0,871.0,93.0,4.5,19.3,764.0,774.77,605.17
2018,7,24,15,15,860.5,91.0,4.5,19.3,725.0,729.0,573.22
2018,7,24,15,30,850.0,89.0,4.5,19.3,686.0,681.63,539.73
2018,7,24,15,45,836.0,87.5,4.55,19.1,642.5,631.16,501.93
2018,7,24,16,0,822.0,86.0,4.6,18.9,599.0,579.91,462.27
2018,7,24,16,15,804.0,83.0,4.6,18.75,552.0,524.8,418.23
2018,7,24,16,30,786.0,80.0,4.6,18.6,505.0,469.11,372.44
2018,7,24,16,45,762.5,76.5,4.6,18.45,455.5,411.01,323.4
2018,7,24,17,0,739.0,73.0,4.6,18.3,406.0,354.3,274.08
2018,7,24,17,15,707.0,70.0,4.6,18.1,356.5,297.01,223.38
2018,7,24,17,30,675.0,67.0,4.6,17.9,307.0,242.64,174.49
2018,7,24,17,45,629.5,62.0,4.6,17.7,257.5,184.99,123.9
2018,7,24,18,0,584.0,57.0,4.6,17.5,208.0,133.99,81.07
2018,7,24,18,15,517.0,50.0,4.55,17.3,162.0,84.68,45.33
2018,7,24,18,30,450.0,43.0,4.5,17.1,116.0,43.43,23.77
2018,7,24,18,45,348.0,34.5,4.45,16.9,79.0,27.37,17.29
2018,7,24,19,0,246.0,26.0,4.4,16.7,42.0,21.78,5.05
2018,7,24,19,15,142.0,15.5,4.35,16.65,23.0,14.77,0.0
2018,7,24,19,30,38.0,5.0,4.3,16.6,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,4.25,16.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,5,15,104.0,10.5,3.45,15.65,16.5,10.01,0.0
2018,7,25,5,30,208.0,21.0,3.5,15.8,33.0,17.32,0.0
2018,7,25,5,45,335.5,29.5,3.5,16.0,70.5,23.21,13.43
2018,7,25,6,0,463.0,38.0,3.5,16.2,108.0,32.66,22.7
2018,7,25,6,15,322.5,35.0,3.45,16.4,92.5,50.73,25.58
2018,7,25,6,30,182.0,32.0,3.4,16.6,77.0,51.68,30.11
2018,7,25,6,45,91.0,49.5,3.4,16.8,72.0,62.91,43.94
2018,7,25,7,0,0.0,67.0,3.4,17.0,67.0,62.33,47.15
2018,7,25,7,15,0.0,81.5,3.4,17.15,81.5,75.77,58.28
2018,7,25,7,30,0.0,96.0,3.4,17.3,96.0,89.26,69.29
2018,7,25,7,45,0.0,101.0,3.45,17.5,101.0,94.0,72.91
2018,7,25,8,0,0.0,106.0,3.5,17.7,106.0,98.74,76.5
2018,7,25,8,15,0.0,124.5,3.5,17.85,124.5,116.08,90.39
2018,7,25,8,30,0.0,143.0,3.5,18.0,143.0,133.5,104.18
2018,7,25,8,45,2.0,163.0,3.5,18.2,164.5,153.69,120.09
2018,7,25,9,0,4.0,183.0,3.5,18.4,186.0,174.15,136.08
2018,7,25,9,15,9.5,213.5,3.5,18.5,220.5,207.39,162.19
2018,7,25,9,30,15.0,244.0,3.5,18.6,255.0,241.25,188.49
2018,7,25,9,45,23.5,283.5,3.55,18.75,302.0,286.74,223.6
2018,7,25,10,0,32.0,323.0,3.6,18.9,349.0,339.97,264.12
2018,7,25,10,15,33.5,337.5,3.65,18.95,366.0,357.34,276.84
2018,7,25,10,30,35.0,352.0,3.7,19.0,383.0,374.74,289.66
2018,7,25,10,45,33.5,356.0,3.8,19.1,386.0,378.83,292.32
2018,7,25,11,0,32.0,360.0,3.9,19.2,389.0,382.69,294.88
2018,7,25,11,15,37.5,377.0,4.0,19.15,411.5,406.16,312.64
2018,7,25,11,30,43.0,394.0,4.1,19.1,434.0,429.67,330.32
2018,7,25,11,45,55.5,416.0,4.2,19.1,468.5,465.14,357.05
2018,7,25,12,0,68.0,438.0,4.3,19.1,503.0,500.57,383.62
2018,7,25,12,15,73.0,443.0,4.4,19.1,512.5,510.93,391.49
2018,7,25,12,30,78.0,448.0,4.5,19.1,522.0,520.84,399.18
2018,7,25,12,45,80.0,445.5,4.6,19.05,521.0,519.63,398.73
2018,7,25,13,0,82.0,443.0,4.7,19.0,520.0,517.94,398.01
2018,7,25,13,15,77.5,431.0,4.8,18.95,503.0,499.81,384.95
2018,7,25,13,30,73.0,419.0,4.9,18.9,486.0,481.47,371.74
2018,7,25,13,45,210.0,354.5,5.0,18.85,540.0,559.4,435.87
2018,7,25,14,0,347.0,290.0,5.1,18.8,594.0,621.11,486.84
2018,7,25,14,15,622.0,192.5,5.15,18.7,716.0,756.86,594.87
2018,7,25,14,30,897.0,95.0,5.2,18.6,838.0,863.1,672.85
2018,7,25,14,45,677.0,148.0,5.25,18.45,695.0,710.38,562.06
2018,7,25,15,0,457.0,201.0,5.3,18.3,552.0,564.53,450.09
2018,7,25,15,15,243.5,234.0,5.3,18.3,420.0,413.46,329.95
2018,7,25,15,30,30.0,267.0,5.3,18.3,288.0,276.26,217.76
2018,7,25,15,45,40.5,257.5,5.3,18.0,284.0,271.65,215.3
2018,7,25,16,0,51.0,248.0,5.3,17.7,280.0,265.92,211.61
2018,7,25,16,15,33.0,207.5,5.3,17.5,227.5,214.11,170.41
2018,7,25,16,30,15.0,167.0,5.3,17.3,175.0,162.92,129.29
2018,7,25,16,45,46.0,128.5,5.3,17.1,150.0,140.62,111.41
2018,7,25,17,0,77.0,90.0,5.3,16.9,125.0,114.72,89.68
2018,7,25,17,15,87.5,80.5,5.25,16.75,115.5,104.12,80.2
2018,7,25,17,30,98.0,71.0,5.2,16.6,106.0,92.26,69.29
2018,7,25,17,45,49.0,39.5,5.15,16.4,57.0,47.02,32.36
2018,7,25,18,0,0.0,8.0,5.1,16.2,8.0,7.41,0.65
2018,7,25,18,15,0.0,6.5,5.0,16.05,6.5,6.01,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.9,5.0,4.62,0.0
2018,7,25,18,45,0.0,4.0,4.8,15.75,4.0,3.7,0.0
2018,7,25,19,0,0.0,3.0,4.7,15.6,3.0,2.77,0.0
2018,7,25,19,15,0.0,1.5,4.55,15.55,1.5,1.43,0.0
2018,7,25,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,88.5,10.5,3.65,15.55,15.5,10.01,0.0
2018,7,26,5,30,177.0,21.0,3.6,15.7,31.0,17.44,0.0
2018,7,26,5,45,299.0,31.0,3.55,15.85,67.5,24.72,14.54
2018,7,26,6,0,421.0,41.0,3.5,16.0,104.0,34.71,24.46
2018,7,26,6,15,295.0,30.5,3.45,16.2,83.0,44.76,21.61
2018,7,26,6,30,169.0,20.0,3.4,16.4,62.0,39.03,20.02
2018,7,26,6,45,84.5,27.5,3.35,16.55,48.5,41.25,25.94
2018,7,26,7,0,0.0,35.0,3.3,16.7,35.0,32.49,21.99
2018,7,26,7,15,0.0,49.0,3.2,16.85,49.0,45.53,32.95
2018,7,26,7,30,0.0,63.0,3.1,17.0,63.0,58.6,43.79
2018,7,26,7,45,0.0,69.5,3.0,17.15,69.5,64.68,48.67
2018,7,26,8,0,0.0,76.0,2.9,17.3,76.0,70.76,53.52
2018,7,26,8,15,0.0,89.5,2.85,17.45,89.5,83.4,63.72
2018,7,26,8,30,0.0,103.0,2.8,17.6,103.0,96.05,73.83
2018,7,26,8,45,0.0,115.0,2.75,17.75,115.0,107.34,82.74
2018,7,26,9,0,0.0,127.0,2.7,17.9,127.0,118.66,91.61
2018,7,26,9,15,1.0,144.5,2.7,18.0,145.5,135.94,105.27
2018,7,26,9,30,2.0,162.0,2.7,18.1,164.0,153.37,118.93
2018,7,26,9,45,5.0,187.0,2.75,18.2,191.5,179.68,139.61
2018,7,26,10,0,8.0,212.0,2.8,18.3,219.0,206.32,160.35
2018,7,26,10,15,9.5,226.0,2.85,18.35,234.5,221.41,171.9
2018,7,26,10,30,11.0,240.0,2.9,18.4,250.0,236.61,183.52
2018,7,26,10,45,11.0,237.0,3.0,18.45,247.0,234.16,181.4
2018,7,26,11,0,11.0,234.0,3.1,18.5,244.0,231.66,179.32
2018,7,26,11,15,11.5,241.0,3.25,18.45,251.5,239.19,185.16
2018,7,26,11,30,12.0,248.0,3.4,18.4,259.0,246.7,190.96
2018,7,26,11,45,13.0,261.5,3.5,18.4,273.5,260.92,201.94
2018,7,26,12,0,14.0,275.0,3.6,18.4,288.0,275.11,212.87
2018,7,26,12,15,14.5,277.5,3.75,18.35,291.0,278.09,215.24
2018,7,26,12,30,15.0,280.0,3.9,18.3,294.0,280.97,217.6
2018,7,26,12,45,34.5,327.5,4.05,18.25,360.0,355.34,275.46
2018,7,26,13,0,54.0,375.0,4.2,18.2,426.0,421.72,326.35
2018,7,26,13,15,42.5,348.0,4.3,18.15,387.5,382.28,296.34
2018,7,26,13,30,31.0,321.0,4.4,18.1,349.0,343.12,266.59
2018,7,26,13,45,167.0,270.0,4.5,18.0,416.5,433.84,341.99
2018,7,26,14,0,303.0,219.0,4.6,17.9,484.0,509.49,404.37
2018,7,26,14,15,588.0,164.0,4.6,17.8,657.5,698.05,551.73
2018,7,26,14,30,873.0,109.0,4.6,17.7,831.0,857.3,667.84
2018,7,26,14,45,865.5,106.5,4.65,17.6,797.0,817.94,640.13
2018,7,26,15,0,858.0,104.0,4.7,17.5,763.0,776.33,611.73
2018,7,26,15,15,846.0,102.0,4.7,17.5,723.0,729.86,578.94
2018,7,26,15,30,834.0,100.0,4.7,17.5,683.0,681.95,544.41
2018,7,26,15,45,821.0,96.5,4.65,17.3,639.0,630.71,505.21
2018,7,26,16,0,808.0,93.0,4.6,17.1,595.0,579.63,465.1
2018,7,26,16,15,790.5,89.5,4.6,17.0,548.0,524.04,420.37
2018,7,26,16,30,773.0,86.0,4.6,16.9,501.0,468.63,374.48
2018,7,26,16,45,750.5,82.0,4.6,16.75,452.0,411.02,325.56
2018,7,26,17,0,728.0,78.0,4.6,16.6,403.0,354.71,276.3
2018,7,26,17,15,695.5,73.5,4.6,16.4,352.5,296.29,224.44
2018,7,26,17,30,663.0,69.0,4.6,16.2,302.0,239.26,173.16
2018,7,26,17,45,617.5,63.5,4.6,16.05,253.0,183.38,123.75
2018,7,26,18,0,572.0,58.0,4.6,15.9,204.0,132.57,80.9
2018,7,26,18,15,502.5,51.0,4.55,15.75,158.0,83.76,45.54
2018,7,26,18,30,433.0,44.0,4.5,15.6,112.0,43.37,24.54
2018,7,26,18,45,328.0,34.5,4.4,15.45,75.5,27.61,17.43
2018,7,26,19,0,223.0,25.0,4.3,15.3,39.0,21.04,1.82
2018,7,26,19,15,127.0,15.0,4.25,15.3,21.5,14.3,0.0
2018,7,26,19,30,31.0,5.0,4.2,15.3,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.1,15.25,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,5,15,85.5,10.5,4.8,15.05,15.0,10.01,0.0
2018,7,27,5,30,171.0,21.0,4.9,15.2,30.0,16.72,0.0
2018,7,27,5,45,288.5,31.5,4.95,15.4,66.0,25.33,14.89
2018,7,27,6,0,406.0,42.0,5.0,15.6,102.0,35.25,24.92
2018,7,27,6,15,285.0,32.0,4.95,15.75,82.0,45.19,22.41
2018,7,27,6,30,164.0,22.0,4.9,15.9,62.0,40.07,21.15
2018,7,27,6,45,82.0,31.5,4.9,16.05,51.5,44.71,29.01
2018,7,27,7,0,0.0,41.0,4.9,16.2,41.0,38.07,26.77
2018,7,27,7,15,0.0,54.0,4.8,16.3,54.0,50.19,36.96
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,62.33,47.04
2018,7,27,7,45,0.0,73.0,4.65,16.55,73.0,67.95,51.53
2018,7,27,8,0,0.0,79.0,4.6,16.7,79.0,73.57,56.0
2018,7,27,8,15,0.0,93.5,4.6,16.8,93.5,87.14,67.01
2018,7,27,8,30,0.0,108.0,4.6,16.9,108.0,100.73,77.94
2018,7,27,8,45,0.0,121.5,4.65,17.05,121.5,113.44,88.05
2018,7,27,9,0,0.0,135.0,4.7,17.2,135.0,126.19,98.13
2018,7,27,9,15,0.5,143.0,4.7,17.25,143.5,134.17,104.33
2018,7,27,9,30,1.0,151.0,4.7,17.3,152.0,142.21,110.57
2018,7,27,9,45,3.0,168.0,4.75,17.4,170.5,160.05,124.7
2018,7,27,10,0,5.0,185.0,4.8,17.5,189.0,178.1,138.91
2018,7,27,10,15,7.0,198.0,4.8,17.55,204.0,192.51,150.19
2018,7,27,10,30,9.0,211.0,4.8,17.6,219.0,207.06,161.55
2018,7,27,10,45,9.0,212.0,4.8,17.65,220.0,208.37,162.36
2018,7,27,11,0,9.0,213.0,4.8,17.7,221.0,209.65,163.19
2018,7,27,11,15,10.5,227.5,4.85,17.7,237.0,225.28,175.44
2018,7,27,11,30,12.0,242.0,4.9,17.7,253.0,240.95,187.67
2018,7,27,11,45,14.0,269.0,4.95,17.75,282.0,269.2,209.64
2018,7,27,12,0,16.0,296.0,5.0,17.8,311.0,297.51,231.53
2018,7,27,12,15,17.5,309.5,5.05,17.8,326.0,312.19,242.88
2018,7,27,12,30,19.0,323.0,5.1,17.8,341.0,326.78,254.18
2018,7,27,12,45,21.5,333.5,5.15,17.75,353.5,339.33,264.04
2018,7,27,13,0,24.0,344.0,5.2,17.7,366.0,361.13,281.0
2018,7,27,13,15,25.5,345.5,5.2,17.7,369.0,363.41,282.9
2018,7,27,13,30,27.0,347.0,5.2,17.7,372.0,365.47,284.72
2018,7,27,13,45,174.5,300.0,5.2,17.65,453.0,471.67,372.17
2018,7,27,14,0,322.0,253.0,5.2,17.6,534.0,561.85,445.47
2018,7,27,14,15,614.0,176.5,5.15,17.55,691.0,734.25,581.17
2018,7,27,14,30,906.0,100.0,5.1,17.5,848.0,876.49,685.05
2018,7,27,14,45,899.0,98.5,5.1,17.45,814.0,837.35,657.14
2018,7,27,15,0,892.0,97.0,5.1,17.4,780.0,795.82,628.31
2018,7,27,15,15,880.5,95.0,5.1,17.4,739.5,748.28,594.65
2018,7,27,15,30,869.0,93.0,5.1,17.4,699.0,699.16,559.45
2018,7,27,15,45,854.0,91.0,5.05,17.15,654.0,646.46,519.14
2018,7,27,16,0,839.0,89.0,5.0,16.9,609.0,593.03,477.13
2018,7,27,16,15,820.0,87.0,5.0,16.75,561.0,537.46,432.21
2018,7,27,16,30,801.0,85.0,5.0,16.6,513.0,481.22,385.44
2018,7,27,16,45,775.5,81.5,4.95,16.45,462.0,421.2,334.27
2018,7,27,17,0,750.0,78.0,4.9,16.3,411.0,362.78,283.02
2018,7,27,17,15,715.0,74.0,4.95,16.1,359.5,302.72,229.65
2018,7,27,17,30,680.0,70.0,5.0,15.9,308.0,244.33,177.07
2018,7,27,17,45,629.5,65.0,5.0,15.7,257.0,186.84,126.33
2018,7,27,18,0,579.0,60.0,5.0,15.5,206.0,135.03,82.79
2018,7,27,18,15,504.5,52.5,5.05,15.35,159.0,84.93,46.6
2018,7,27,18,30,430.0,45.0,5.1,15.2,112.0,43.91,25.29
2018,7,27,18,45,304.5,34.0,5.1,15.05,73.0,27.25,17.04
2018,7,27,19,0,179.0,23.0,5.1,14.9,34.0,18.24,0.0
2018,7,27,19,15,89.5,11.5,5.1,14.85,17.0,10.96,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.5,2.0,1.91,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.7,4.0,3.7,0.0
2018,7,28,5,45,0.0,7.5,4.3,14.85,7.5,6.94,0.0
2018,7,28,6,0,0.0,11.0,4.3,15.0,11.0,10.18,3.2
2018,7,28,6,15,0.0,15.5,4.15,15.15,15.5,14.36,6.51
2018,7,28,6,30,0.0,20.0,4.0,15.3,20.0,18.54,10.17
2018,7,28,6,45,0.0,36.0,3.85,15.45,36.0,33.41,22.92
2018,7,28,7,0,0.0,52.0,3.7,15.6,52.0,48.32,35.57
2018,7,28,7,15,0.0,67.5,3.55,15.7,67.5,62.79,47.71
2018,7,28,7,30,0.0,83.0,3.4,15.8,83.0,77.25,59.68
2018,7,28,7,45,0.0,91.5,3.25,15.9,91.5,85.19,66.07
2018,7,28,8,0,0.0,100.0,3.1,16.0,100.0,93.16,72.42
2018,7,28,8,15,0.0,114.0,3.05,16.15,114.0,106.29,82.95
2018,7,28,8,30,0.0,128.0,3.0,16.3,128.0,119.47,93.42
2018,7,28,8,45,0.5,143.0,2.95,16.45,143.5,133.96,104.87
2018,7,28,9,0,1.0,158.0,2.9,16.6,159.0,148.56,116.31
2018,7,28,9,15,3.0,171.0,2.9,16.75,173.5,162.45,127.16
2018,7,28,9,30,5.0,184.0,2.9,16.9,188.0,176.55,138.12
2018,7,28,9,45,8.0,208.5,2.9,17.05,215.0,202.61,158.52
2018,7,28,10,0,11.0,233.0,2.9,17.2,242.0,228.98,178.95
2018,7,28,10,15,14.5,262.0,2.95,17.35,274.5,260.41,203.17
2018,7,28,10,30,18.0,291.0,3.0,17.5,307.0,292.15,227.39
2018,7,28,10,45,18.5,300.5,3.1,17.65,317.0,302.46,234.93
2018,7,28,11,0,19.0,310.0,3.2,17.8,327.0,312.74,242.51
2018,7,28,11,15,23.5,330.0,3.25,17.85,351.5,345.9,267.72
2018,7,28,11,30,28.0,350.0,3.3,17.9,376.0,371.12,286.69
2018,7,28,11,45,33.0,371.5,3.4,18.0,402.5,398.37,307.14
2018,7,28,12,0,38.0,393.0,3.5,18.1,429.0,425.55,327.45
2018,7,28,12,15,37.0,392.0,3.6,18.15,427.0,423.71,325.97
2018,7,28,12,30,36.0,391.0,3.7,18.2,425.0,421.58,324.43
2018,7,28,12,45,40.5,396.0,3.85,18.25,434.0,430.75,331.65
2018,7,28,13,0,45.0,401.0,4.0,18.3,443.0,439.56,338.6
2018,7,28,13,15,41.0,388.0,4.1,18.25,426.0,421.49,325.26
2018,7,28,13,30,37.0,375.0,4.2,18.2,409.0,403.35,311.94
2018,7,28,13,45,166.0,327.0,4.25,18.2,472.5,483.19,377.68
2018,7,28,14,0,295.0,279.0,4.3,18.2,536.0,554.83,435.79
2018,7,28,14,15,559.0,212.5,4.35,18.1,680.0,722.8,566.74
2018,7,28,14,30,823.0,146.0,4.4,18.0,824.0,857.85,666.1
2018,7,28,14,45,822.5,139.0,4.45,17.95,792.0,820.61,640.06
2018,7,28,15,0,822.0,132.0,4.5,17.9,760.0,780.73,612.99
2018,7,28,15,15,809.0,129.0,4.5,17.9,720.0,733.21,579.63
2018,7,28,15,30,796.0,126.0,4.5,17.9,680.0,684.44,543.54
2018,7,28,15,45,786.0,120.0,4.45,17.7,636.5,633.59,505.05
2018,7,28,16,0,776.0,114.0,4.4,17.5,593.0,581.74,464.79
2018,7,28,16,15,681.5,125.5,4.4,17.3,521.5,500.23,400.18
2018,7,28,16,30,587.0,137.0,4.4,17.1,450.0,426.87,340.87
2018,7,28,16,45,413.0,149.0,4.4,16.95,358.5,325.86,259.25
2018,7,28,17,0,239.0,161.0,4.4,16.8,267.0,243.45,192.81
2018,7,28,17,15,274.5,139.5,4.4,16.6,246.5,218.93,170.66
2018,7,28,17,30,310.0,118.0,4.4,16.4,226.0,190.21,143.82
2018,7,28,17,45,334.0,99.0,4.4,16.2,198.0,157.39,113.37
2018,7,28,18,0,358.0,80.0,4.4,16.0,170.0,120.88,80.49
2018,7,28,18,15,341.0,66.0,4.4,15.8,136.0,82.72,50.94
2018,7,28,18,30,324.0,52.0,4.4,15.6,102.0,46.65,29.11
2018,7,28,18,45,222.5,37.0,4.35,15.4,65.5,28.87,18.22
2018,7,28,19,0,121.0,22.0,4.3,15.2,29.0,17.42,0.0
2018,7,28,19,15,60.5,11.0,4.3,15.15,14.5,10.48,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,19.0,6.5,3.75,14.7,7.5,6.2,0.0
2018,7,29,5,30,38.0,13.0,3.8,14.8,15.0,11.05,0.0
2018,7,29,5,45,28.0,25.5,3.8,14.9,28.0,22.41,12.2
2018,7,29,6,0,18.0,38.0,3.8,15.0,41.0,34.44,24.22
2018,7,29,6,15,14.5,58.5,3.75,15.15,61.5,53.61,39.07
2018,7,29,6,30,11.0,79.0,3.7,15.3,82.0,73.36,56.13
2018,7,29,6,45,11.5,95.5,3.7,15.4,99.0,89.63,70.02
2018,7,29,7,0,12.0,112.0,3.7,15.5,116.0,106.02,83.82
2018,7,29,7,15,23.0,136.5,3.65,15.6,146.0,132.98,105.94
2018,7,29,7,30,34.0,161.0,3.6,15.7,176.0,162.34,129.89
2018,7,29,7,45,37.5,182.0,3.55,15.8,200.0,186.29,149.26
2018,7,29,8,0,41.0,203.0,3.5,15.9,224.0,210.74,168.79
2018,7,29,8,15,75.5,232.0,3.45,15.95,276.0,259.72,208.07
2018,7,29,8,30,110.0,261.0,3.4,16.0,328.0,316.43,253.03
2018,7,29,8,45,97.0,280.0,3.35,16.05,342.5,329.04,262.15
2018,7,29,9,0,84.0,299.0,3.3,16.1,357.0,344.18,273.13
2018,7,29,9,15,85.0,319.5,3.3,16.1,381.0,369.62,292.33
2018,7,29,9,30,86.0,340.0,3.3,16.1,405.0,395.02,311.28
2018,7,29,9,45,98.0,361.5,3.25,16.15,439.0,430.21,337.72
2018,7,29,10,0,110.0,383.0,3.2,16.2,473.0,473.57,369.91
2018,7,29,10,15,113.0,397.5,3.25,16.2,493.0,495.65,385.92
2018,7,29,10,30,116.0,412.0,3.3,16.2,513.0,517.52,401.81
2018,7,29,10,45,104.5,421.5,3.3,16.25,514.0,511.61,396.5
2018,7,29,11,0,93.0,431.0,3.3,16.3,515.0,513.25,396.88
2018,7,29,11,15,84.0,432.0,3.35,16.3,509.0,507.8,392.36
2018,7,29,11,30,75.0,433.0,3.4,16.3,503.0,501.64,387.37
2018,7,29,11,45,63.5,425.5,3.45,16.3,485.0,483.71,373.64
2018,7,29,12,0,52.0,418.0,3.5,16.3,467.0,465.19,359.5
2018,7,29,12,15,77.5,432.5,3.6,16.35,505.5,505.77,390.81
2018,7,29,12,30,103.0,447.0,3.7,16.4,544.0,545.95,421.34
2018,7,29,12,45,86.0,410.0,3.75,16.4,490.5,490.5,379.91
2018,7,29,13,0,69.0,373.0,3.8,16.4,437.0,435.09,338.42
2018,7,29,13,15,60.0,377.5,3.85,16.4,432.5,429.56,334.26
2018,7,29,13,30,51.0,382.0,3.9,16.4,428.0,423.99,329.92
2018,7,29,13,45,44.5,359.0,3.95,16.45,398.5,393.14,306.62
2018,7,29,14,0,38.0,336.0,4.0,16.5,369.0,362.52,283.43
2018,7,29,14,15,41.0,337.0,4.05,16.5,371.5,364.5,285.5
2018,7,29,14,30,44.0,338.0,4.1,16.5,374.0,366.09,287.21
2018,7,29,14,45,32.5,300.0,4.15,16.55,326.0,316.86,249.23
2018,7,29,15,0,21.0,262.0,4.2,16.6,278.0,263.51,207.7
2018,7,29,15,15,65.0,253.5,4.2,16.6,299.5,291.27,231.43
2018,7,29,15,30,109.0,245.0,4.2,16.6,321.0,315.06,251.54
2018,7,29,15,45,115.5,243.0,4.35,16.5,318.5,310.98,248.82
2018,7,29,16,0,122.0,241.0,4.5,16.4,316.0,305.86,245.23
2018,7,29,16,15,80.0,218.0,4.6,16.25,265.5,249.88,200.37
2018,7,29,16,30,38.0,195.0,4.7,16.1,215.0,202.42,162.12
2018,7,29,16,45,209.0,162.5,4.8,15.9,256.0,247.35,198.69
2018,7,29,17,0,380.0,130.0,4.9,15.7,297.0,269.69,213.67
2018,7,29,17,15,367.5,119.5,4.9,15.55,264.5,231.49,179.76
2018,7,29,17,30,355.0,109.0,4.9,15.4,232.0,194.37,146.49
2018,7,29,17,45,303.0,90.0,4.9,15.2,182.5,142.95,103.04
2018,7,29,18,0,251.0,71.0,4.9,15.0,133.0,97.9,66.26
2018,7,29,18,15,254.5,59.5,4.8,14.85,110.0,70.17,43.94
2018,7,29,18,30,258.0,48.0,4.7,14.7,87.0,41.93,26.28
2018,7,29,18,45,172.5,34.0,4.55,14.6,56.0,26.44,16.11
2018,7,29,19,0,87.0,20.0,4.4,14.5,25.0,16.69,0.0
2018,7,29,19,15,43.5,10.0,4.3,14.5,12.5,9.53,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.5,9.5,3.95,14.5,12.5,9.05,0.0
2018,7,30,5,30,135.0,19.0,4.0,14.7,25.0,15.15,0.0
2018,7,30,5,45,238.5,31.5,4.1,14.85,58.5,24.68,13.76
2018,7,30,6,0,342.0,44.0,4.2,15.0,92.0,36.15,25.65
2018,7,30,6,15,242.5,36.0,4.15,15.15,77.0,45.76,24.56
2018,7,30,6,30,143.0,28.0,4.1,15.3,62.0,42.8,24.45
2018,7,30,6,45,71.5,42.0,4.05,15.45,59.0,52.32,35.99
2018,7,30,7,0,0.0,56.0,4.0,15.6,56.0,52.06,38.73
2018,7,30,7,15,0.0,77.5,3.85,15.75,77.5,72.08,55.54
2018,7,30,7,30,0.0,99.0,3.7,15.9,99.0,92.03,72.05
2018,7,30,7,45,0.5,117.5,3.6,16.05,118.0,109.54,86.29
2018,7,30,8,0,1.0,136.0,3.5,16.2,137.0,127.2,100.49
2018,7,30,8,15,3.0,157.0,3.45,16.3,159.0,148.14,117.25
2018,7,30,8,30,5.0,178.0,3.4,16.4,181.0,169.4,134.09
2018,7,30,8,45,7.5,195.0,3.3,16.55,200.0,187.48,148.2
2018,7,30,9,0,10.0,212.0,3.2,16.7,219.0,205.86,162.44
2018,7,30,9,15,11.5,225.5,3.2,16.8,234.0,220.45,173.59
2018,7,30,9,30,13.0,239.0,3.2,16.9,249.0,235.17,184.81
2018,7,30,9,45,16.0,260.5,3.2,17.0,273.5,258.91,203.07
2018,7,30,10,0,19.0,282.0,3.2,17.1,298.0,282.92,221.38
2018,7,30,10,15,23.5,305.5,3.3,17.2,325.5,310.41,242.37
2018,7,30,10,30,28.0,329.0,3.4,17.3,353.0,346.31,269.64
2018,7,30,10,45,26.0,329.5,3.45,17.35,352.5,346.2,269.07
2018,7,30,11,0,24.0,330.0,3.5,17.4,352.0,345.84,268.48
2018,7,30,11,15,26.0,342.0,3.55,17.45,366.0,360.7,279.65
2018,7,30,11,30,28.0,354.0,3.6,17.5,380.0,375.5,290.72
2018,7,30,11,45,36.5,378.5,3.65,17.55,412.5,409.32,316.35
2018,7,30,12,0,45.0,403.0,3.7,17.6,445.0,443.15,341.75
2018,7,30,12,15,47.5,408.0,3.75,17.6,452.5,450.94,347.55
2018,7,30,12,30,50.0,413.0,3.8,17.6,460.0,458.41,353.26
2018,7,30,12,45,47.0,405.0,3.85,17.6,449.0,446.81,344.62
2018,7,30,13,0,44.0,397.0,3.9,17.6,438.0,434.96,335.89
2018,7,30,13,15,43.5,390.0,3.95,17.6,430.0,426.37,329.72
2018,7,30,13,30,43.0,383.0,4.0,17.6,422.0,417.57,323.41
2018,7,30,13,45,146.5,342.5,4.05,17.6,470.5,481.12,375.8
2018,7,30,14,0,250.0,302.0,4.1,17.6,519.0,537.89,422.09
2018,7,30,14,15,394.5,263.0,4.15,17.55,592.5,626.31,492.17
2018,7,30,14,30,539.0,224.0,4.2,17.5,666.0,698.65,549.03
2018,7,30,14,45,560.5,206.5,4.2,17.4,649.0,678.13,534.72
2018,7,30,15,0,582.0,189.0,4.2,17.3,632.0,654.16,518.13
2018,7,30,15,15,696.0,150.5,4.2,17.3,652.0,673.37,534.78
2018,7,30,15,30,810.0,112.0,4.2,17.3,672.0,680.06,541.22
2018,7,30,15,45,787.5,111.5,4.25,17.1,626.5,626.01,500.09
2018,7,30,16,0,765.0,111.0,4.3,16.9,581.0,572.09,458.33
2018,7,30,16,15,734.5,111.0,4.35,16.7,532.0,514.36,412.39
2018,7,30,16,30,704.0,111.0,4.4,16.5,483.0,458.4,366.52
2018,7,30,16,45,664.0,108.5,4.45,16.3,431.0,397.79,315.8
2018,7,30,17,0,624.0,106.0,4.5,16.1,379.0,340.54,266.61
