Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,15,578.5,100.5,4.55,15.9,328.5,282.39,215.98
2018,7,30,17,30,533.0,95.0,4.6,15.7,278.0,228.95,168.92
2018,7,30,17,45,466.5,87.5,4.6,15.45,228.0,172.86,121.15
2018,7,30,18,0,400.0,80.0,4.6,15.2,178.0,126.11,83.22
2018,7,30,18,15,327.5,66.5,4.55,15.05,134.5,81.5,50.67
2018,7,30,18,30,255.0,53.0,4.5,14.9,91.0,45.68,29.55
2018,7,30,18,45,167.5,36.0,4.45,14.8,57.0,28.13,17.28
2018,7,30,19,0,80.0,19.0,4.4,14.7,23.0,15.88,0.0
2018,7,30,19,15,40.0,9.5,4.4,14.65,11.5,9.05,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,49.0,9.5,3.6,14.2,11.5,9.05,0.0
2018,7,31,5,30,98.0,19.0,3.6,14.4,23.0,18.11,0.0
2018,7,31,5,45,188.0,33.5,3.6,14.6,54.5,26.34,14.76
2018,7,31,6,0,278.0,48.0,3.6,14.8,86.0,37.84,27.08
2018,7,31,6,15,199.0,41.5,3.5,14.95,74.5,47.46,27.54
2018,7,31,6,30,120.0,35.0,3.4,15.1,63.0,46.07,28.26
2018,7,31,6,45,153.5,54.5,3.3,15.3,99.5,78.96,55.13
2018,7,31,7,0,187.0,74.0,3.2,15.5,136.0,115.47,85.82
2018,7,31,7,15,187.0,83.0,3.15,15.6,154.0,136.13,104.64
2018,7,31,7,30,187.0,92.0,3.1,15.7,172.0,156.64,123.11
2018,7,31,7,45,93.5,100.0,3.05,15.85,140.0,135.18,107.1
2018,7,31,8,0,0.0,108.0,3.0,16.0,108.0,100.62,78.58
2018,7,31,8,15,0.0,116.0,2.95,16.1,116.0,108.17,84.54
2018,7,31,8,30,0.0,124.0,2.9,16.2,124.0,115.74,90.43
2018,7,31,8,45,0.0,137.0,2.8,16.35,137.0,128.03,100.1
2018,7,31,9,0,0.0,150.0,2.7,16.5,150.0,140.37,109.73
2018,7,31,9,15,1.5,163.0,2.7,16.65,164.0,153.84,120.27
2018,7,31,9,30,3.0,176.0,2.7,16.8,178.0,167.49,130.88
2018,7,31,9,45,5.5,194.5,2.7,16.9,199.0,187.33,146.42
2018,7,31,10,0,8.0,213.0,2.7,17.0,220.0,207.43,162.04
2018,7,31,10,15,10.0,228.5,2.75,17.1,237.0,224.42,175.13
2018,7,31,10,30,12.0,244.0,2.8,17.2,254.0,241.56,188.28
2018,7,31,10,45,11.0,236.5,2.85,17.3,246.0,233.86,181.96
2018,7,31,11,0,10.0,229.0,2.9,17.4,238.0,226.07,175.66
2018,7,31,11,15,11.5,242.5,3.0,17.45,253.0,240.82,187.1
2018,7,31,11,30,13.0,256.0,3.1,17.5,268.0,255.6,198.49
2018,7,31,11,45,15.0,282.5,3.2,17.55,296.5,283.47,219.96
2018,7,31,12,0,17.0,309.0,3.3,17.6,325.0,311.4,241.32
2018,7,31,12,15,18.5,316.0,3.45,17.55,333.5,319.79,247.84
2018,7,31,12,30,20.0,323.0,3.6,17.5,342.0,328.08,254.37
2018,7,31,12,45,18.5,311.0,3.75,17.5,328.5,314.71,244.23
2018,7,31,13,0,17.0,299.0,3.9,17.5,315.0,301.27,234.08
2018,7,31,13,15,16.0,291.0,4.0,17.45,306.0,292.17,227.28
2018,7,31,13,30,15.0,283.0,4.1,17.4,297.0,283.04,220.45
2018,7,31,13,45,152.5,256.5,4.2,17.35,389.5,407.85,322.53
2018,7,31,14,0,290.0,230.0,4.3,17.3,482.0,510.59,405.14
2018,7,31,14,15,562.0,178.0,4.4,17.25,645.5,691.4,547.23
2018,7,31,14,30,834.0,126.0,4.5,17.2,809.0,842.57,658.25
2018,7,31,14,45,829.0,121.5,4.55,17.1,776.0,804.34,631.29
2018,7,31,15,0,824.0,117.0,4.6,17.0,743.0,767.43,606.23
2018,7,31,15,15,811.5,115.0,4.6,17.0,703.5,721.12,573.43
2018,7,31,15,30,799.0,113.0,4.6,17.0,664.0,673.5,538.33
2018,7,31,15,45,786.5,108.5,4.7,16.75,621.0,622.28,499.79
2018,7,31,16,0,774.0,104.0,4.8,16.5,578.0,570.28,459.45
2018,7,31,16,15,754.5,100.0,4.75,16.3,530.5,514.47,414.38
2018,7,31,16,30,735.0,96.0,4.7,16.1,483.0,459.13,368.42
2018,7,31,16,45,707.0,91.5,4.7,15.95,433.0,399.42,317.74
2018,7,31,17,0,679.0,87.0,4.7,15.8,383.0,342.45,267.97
2018,7,31,17,15,642.5,82.0,4.7,15.6,333.0,284.59,216.68
2018,7,31,17,30,606.0,77.0,4.7,15.4,283.0,230.3,167.9
2018,7,31,17,45,556.0,70.0,4.65,15.2,234.5,175.31,119.66
2018,7,31,18,0,506.0,63.0,4.6,15.0,186.0,126.06,78.56
2018,7,31,18,15,433.0,54.0,4.55,14.9,141.5,79.2,44.9
2018,7,31,18,30,360.0,45.0,4.5,14.8,97.0,41.34,25.11
2018,7,31,18,45,252.0,33.0,4.45,14.65,62.5,25.81,15.19
2018,7,31,19,0,144.0,21.0,4.4,14.5,28.0,16.74,0.0
2018,7,31,19,15,72.0,10.5,4.4,14.5,14.0,10.01,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,69.0,9.0,3.6,14.3,12.0,8.58,0.0
2018,8,1,5,30,138.0,18.0,3.6,14.5,24.0,17.16,0.0
2018,8,1,5,45,248.5,29.5,3.6,14.7,57.0,24.05,12.64
2018,8,1,6,0,359.0,41.0,3.6,14.9,90.0,33.01,22.86
2018,8,1,6,15,340.5,43.5,3.5,15.05,105.5,58.18,31.71
2018,8,1,6,30,322.0,46.0,3.4,15.2,121.0,81.12,48.95
2018,8,1,6,45,161.0,58.0,3.3,15.4,95.5,83.49,58.58
2018,8,1,7,0,0.0,70.0,3.2,15.6,70.0,65.06,49.73
2018,8,1,7,15,0.0,78.0,3.1,15.75,78.0,72.53,55.92
2018,8,1,7,30,0.0,86.0,3.0,15.9,86.0,80.02,62.0
2018,8,1,7,45,0.0,94.0,2.9,16.1,94.0,87.52,67.99
2018,8,1,8,0,0.0,102.0,2.8,16.3,102.0,95.03,73.91
2018,8,1,8,15,0.0,113.0,2.8,16.45,113.0,105.37,82.13
2018,8,1,8,30,0.0,124.0,2.8,16.6,124.0,115.74,90.3
2018,8,1,8,45,0.5,140.5,2.8,16.75,141.0,131.65,102.92
2018,8,1,9,0,1.0,157.0,2.8,16.9,158.0,147.67,115.51
2018,8,1,9,15,3.5,178.0,2.95,17.05,181.0,169.53,132.76
2018,8,1,9,30,6.0,199.0,3.1,17.2,204.0,191.69,150.12
2018,8,1,9,45,9.0,220.5,3.2,17.3,228.0,215.01,168.31
2018,8,1,10,0,12.0,242.0,3.3,17.4,252.0,238.63,186.6
2018,8,1,10,15,15.5,269.0,3.45,17.5,282.0,268.25,209.48
2018,8,1,10,30,19.0,296.0,3.6,17.6,312.0,298.18,232.41
2018,8,1,10,45,19.0,300.0,3.75,17.65,316.5,302.73,235.64
2018,8,1,11,0,19.0,304.0,3.9,17.7,321.0,307.21,238.91
2018,8,1,11,15,18.5,305.5,4.0,17.75,322.5,308.68,239.85
2018,8,1,11,30,18.0,307.0,4.1,17.8,324.0,310.04,240.75
2018,8,1,11,45,18.5,311.5,4.2,17.8,329.0,315.22,244.72
2018,8,1,12,0,19.0,316.0,4.3,17.8,334.0,320.29,248.64
2018,8,1,12,15,19.5,320.0,4.35,17.85,338.5,324.77,252.06
2018,8,1,12,30,20.0,324.0,4.4,17.9,343.0,329.13,255.41
2018,8,1,12,45,19.0,318.5,4.45,17.9,336.5,322.59,250.45
2018,8,1,13,0,18.0,313.0,4.5,17.9,330.0,315.95,245.47
2018,8,1,13,15,19.5,316.0,4.55,17.9,334.0,319.96,248.8
2018,8,1,13,30,21.0,319.0,4.6,17.9,338.0,323.83,252.03
2018,8,1,13,45,170.5,282.5,4.65,17.9,430.5,451.57,356.03
2018,8,1,14,0,320.0,246.0,4.7,17.9,523.0,554.63,438.66
2018,8,1,14,15,610.0,170.0,4.7,17.8,676.5,725.74,572.7
2018,8,1,14,30,900.0,94.0,4.7,17.7,830.0,866.38,675.18
2018,8,1,14,45,892.5,92.5,4.7,17.6,795.5,826.76,647.13
2018,8,1,15,0,885.0,91.0,4.7,17.5,761.0,784.8,618.27
2018,8,1,15,15,873.5,89.0,4.7,17.5,720.5,737.25,584.76
2018,8,1,15,30,862.0,87.0,4.7,17.5,680.0,688.14,549.7
2018,8,1,15,45,847.0,85.5,4.75,17.25,635.5,635.99,510.41
2018,8,1,16,0,832.0,84.0,4.8,17.0,591.0,583.12,469.16
2018,8,1,16,15,812.5,81.0,4.85,16.8,542.5,526.37,423.51
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,469.02,375.97
2018,8,1,16,45,766.5,75.0,4.95,16.4,443.5,409.29,325.07
2018,8,1,17,0,740.0,72.0,5.0,16.2,393.0,351.29,274.11
2018,8,1,17,15,702.0,69.0,5.0,15.95,341.5,291.68,220.94
2018,8,1,17,30,664.0,66.0,5.0,15.7,290.0,234.21,169.1
2018,8,1,17,45,609.0,61.0,5.0,15.45,239.5,176.75,118.6
2018,8,1,18,0,554.0,56.0,5.0,15.2,189.0,125.56,75.97
2018,8,1,18,15,473.0,49.0,5.0,15.0,143.5,77.09,41.72
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,38.55,22.78
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,25.1,14.35
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,15.96,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.4,13.5,9.53,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.8,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.0,23.0,17.16,0.0
2018,8,2,5,45,253.5,29.5,4.4,14.2,56.5,24.2,12.38
2018,8,2,6,0,369.0,41.0,4.5,14.4,90.0,32.87,22.73
2018,8,2,6,15,350.5,38.0,4.45,14.55,101.0,53.7,27.72
2018,8,2,6,30,332.0,35.0,4.4,14.7,112.0,72.22,41.09
2018,8,2,6,45,166.0,39.5,4.4,14.85,78.0,67.32,44.81
2018,8,2,7,0,0.0,44.0,4.4,15.0,44.0,40.87,29.3
2018,8,2,7,15,0.0,54.5,4.4,15.2,54.5,50.66,37.55
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,60.46,45.69
2018,8,2,7,45,0.0,75.0,4.4,15.55,75.0,69.81,53.36
2018,8,2,8,0,0.0,85.0,4.4,15.7,85.0,79.17,60.95
2018,8,2,8,15,0.0,95.5,4.45,15.85,95.5,89.0,68.86
2018,8,2,8,30,0.0,106.0,4.5,16.0,106.0,98.87,76.74
2018,8,2,8,45,0.0,118.0,4.55,16.2,118.0,110.18,85.73
2018,8,2,9,0,0.0,130.0,4.6,16.4,130.0,121.53,94.69
2018,8,2,9,15,1.5,149.0,4.65,16.5,150.0,140.62,109.96
2018,8,2,9,30,3.0,168.0,4.7,16.6,170.0,159.93,125.29
2018,8,2,9,45,7.0,201.5,4.75,16.7,207.0,195.28,153.45
2018,8,2,10,0,11.0,235.0,4.8,16.8,244.0,231.11,181.69
2018,8,2,10,15,14.5,263.0,4.8,16.85,275.5,261.65,205.5
2018,8,2,10,30,18.0,291.0,4.8,16.9,307.0,292.5,229.39
2018,8,2,10,45,21.0,310.0,4.85,17.0,329.0,314.39,246.14
2018,8,2,11,0,24.0,329.0,4.9,17.1,351.0,345.35,269.82
2018,8,2,11,15,31.0,356.0,4.9,17.15,384.5,380.23,296.5
2018,8,2,11,30,38.0,383.0,4.9,17.2,418.0,415.32,323.14
2018,8,2,11,45,48.0,401.5,4.9,17.2,446.0,444.82,345.61
2018,8,2,12,0,58.0,420.0,4.9,17.2,474.0,474.26,367.95
2018,8,2,12,15,85.0,436.0,4.9,17.2,515.5,518.01,401.61
2018,8,2,12,30,112.0,452.0,4.9,17.2,557.0,572.04,442.48
2018,8,2,12,45,197.0,439.5,4.95,17.25,622.5,643.03,497.96
2018,8,2,13,0,282.0,427.0,5.0,17.3,688.0,721.68,557.99
2018,8,2,13,15,458.0,345.5,5.0,17.3,762.0,814.51,630.93
2018,8,2,13,30,634.0,264.0,5.0,17.3,836.0,893.52,692.7
2018,8,2,13,45,782.5,179.5,5.0,17.3,868.0,927.84,718.42
2018,8,2,14,0,931.0,95.0,5.0,17.3,900.0,950.51,735.02
2018,8,2,14,15,925.0,94.0,4.95,17.25,871.0,917.52,712.2
2018,8,2,14,30,919.0,93.0,4.9,17.2,842.0,881.63,687.59
2018,8,2,14,45,911.0,91.5,4.9,17.15,807.0,840.87,659.67
2018,8,2,15,0,903.0,90.0,4.9,17.1,772.0,797.74,629.79
2018,8,2,15,15,892.0,88.5,4.9,17.1,731.5,750.26,596.28
2018,8,2,15,30,881.0,87.0,4.9,17.1,691.0,701.11,561.16
2018,8,2,15,45,864.5,85.5,4.9,16.9,645.0,647.03,520.09
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,592.33,477.11
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,534.66,430.57
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,476.52,382.24
2018,8,2,16,45,777.0,77.0,5.05,16.25,448.5,415.4,330.09
2018,8,2,17,0,749.0,74.0,5.1,16.1,397.0,356.16,278.01
2018,8,2,17,15,709.5,71.0,5.15,15.9,345.0,295.49,223.9
2018,8,2,17,30,670.0,68.0,5.2,15.7,293.0,237.12,171.27
2018,8,2,17,45,610.0,63.5,5.3,15.45,241.5,178.76,120.19
2018,8,2,18,0,550.0,59.0,5.4,15.2,190.0,127.27,77.58
2018,8,2,18,15,463.5,51.5,5.3,15.05,143.5,78.22,43.12
2018,8,2,18,30,377.0,44.0,5.2,14.9,97.0,39.85,24.28
2018,8,2,18,45,251.0,32.0,5.1,14.75,61.0,25.11,14.03
2018,8,2,19,0,125.0,20.0,5.0,14.6,25.0,16.0,0.0
2018,8,2,19,15,62.5,10.0,4.85,14.55,12.5,9.53,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,5,15,20.5,6.5,3.8,13.95,7.0,0.0,0.0
2018,8,3,5,30,41.0,13.0,3.9,14.2,14.0,12.39,0.0
2018,8,3,5,45,89.5,30.5,4.0,14.45,40.0,25.02,12.47
2018,8,3,6,0,138.0,48.0,4.1,14.7,66.0,38.67,27.62
2018,8,3,6,15,142.0,56.5,4.0,14.85,82.0,57.61,38.03
2018,8,3,6,30,146.0,65.0,3.9,15.0,98.0,76.41,52.74
2018,8,3,6,45,73.0,67.0,3.8,15.15,83.5,75.66,55.7
2018,8,3,7,0,0.0,69.0,3.7,15.3,69.0,64.13,49.02
2018,8,3,7,15,0.0,82.0,3.5,15.45,82.0,76.21,59.11
2018,8,3,7,30,0.0,95.0,3.3,15.6,95.0,88.35,69.08
2018,8,3,7,45,0.0,109.5,3.15,15.75,109.5,101.93,80.11
2018,8,3,8,0,0.0,124.0,3.0,15.9,124.0,115.57,91.05
2018,8,3,8,15,1.0,145.0,2.9,16.1,145.5,135.9,107.33
2018,8,3,8,30,2.0,166.0,2.8,16.3,167.0,156.45,123.59
2018,8,3,8,45,5.0,186.0,2.75,16.5,189.0,177.52,140.14
2018,8,3,9,0,8.0,206.0,2.7,16.7,211.0,198.96,156.83
2018,8,3,9,15,11.0,225.0,2.7,16.95,232.5,219.8,172.87
2018,8,3,9,30,14.0,244.0,2.7,17.2,254.0,240.95,189.02
2018,8,3,9,45,22.5,275.5,2.7,17.45,293.0,278.88,218.25
2018,8,3,10,0,31.0,307.0,2.7,17.7,332.0,324.73,253.11
2018,8,3,10,15,45.0,334.0,2.7,17.9,372.0,365.56,283.93
2018,8,3,10,30,59.0,361.0,2.7,18.1,412.0,407.29,315.06
2018,8,3,10,45,64.5,374.0,2.65,18.35,431.0,427.63,329.52
2018,8,3,11,0,70.0,387.0,2.6,18.6,450.0,448.02,344.0
2018,8,3,11,15,83.5,405.5,2.7,18.7,482.0,481.73,368.98
2018,8,3,11,30,97.0,424.0,2.8,18.8,514.0,515.56,393.84
2018,8,3,11,45,103.5,436.5,2.85,18.95,533.0,536.2,408.55
2018,8,3,12,0,110.0,449.0,2.9,19.1,552.0,567.23,430.71
2018,8,3,12,15,102.0,446.5,3.05,19.15,542.0,546.18,415.45
2018,8,3,12,30,94.0,444.0,3.2,19.2,532.0,535.35,407.73
2018,8,3,12,45,96.5,442.0,3.4,19.25,532.0,535.05,408.14
2018,8,3,13,0,99.0,440.0,3.6,19.3,532.0,534.21,408.1
2018,8,3,13,15,130.0,436.5,3.75,19.25,555.0,569.2,435.3
2018,8,3,13,30,161.0,433.0,3.9,19.2,578.0,592.1,453.55
2018,8,3,13,45,293.0,380.0,4.1,19.1,636.0,666.32,512.92
2018,8,3,14,0,425.0,327.0,4.3,19.0,694.0,732.58,565.5
2018,8,3,14,15,586.0,253.0,4.4,18.9,740.5,788.84,611.4
2018,8,3,14,30,747.0,179.0,4.5,18.8,787.0,831.18,645.61
2018,8,3,14,45,738.5,174.0,4.65,18.7,753.0,791.24,618.77
2018,8,3,15,0,730.0,169.0,4.8,18.6,719.0,749.5,590.29
2018,8,3,15,15,715.0,164.5,4.8,18.6,679.0,701.88,555.25
2018,8,3,15,30,700.0,160.0,4.8,18.6,639.0,653.44,518.94
2018,8,3,15,45,690.5,152.0,4.95,18.35,597.5,604.49,482.53
2018,8,3,16,0,681.0,144.0,5.1,18.1,556.0,554.74,444.36
2018,8,3,16,15,667.5,134.5,5.1,17.9,510.5,500.77,401.3
2018,8,3,16,30,654.0,125.0,5.1,17.7,465.0,446.89,357.08
2018,8,3,16,45,634.5,116.0,5.1,17.55,417.5,391.24,310.12
2018,8,3,17,0,615.0,107.0,5.1,17.4,370.0,336.83,262.9
2018,8,3,17,15,577.5,98.5,5.15,17.15,320.0,278.72,212.18
2018,8,3,17,30,540.0,90.0,5.2,16.9,270.0,224.47,164.23
2018,8,3,17,45,491.0,80.0,5.2,16.7,222.0,170.7,117.67
2018,8,3,18,0,442.0,70.0,5.2,16.5,174.0,122.7,78.08
2018,8,3,18,15,364.5,58.5,5.1,16.3,130.0,75.85,44.62
2018,8,3,18,30,287.0,47.0,5.0,16.1,86.0,39.75,25.0
2018,8,3,18,45,190.5,32.0,4.9,15.9,53.5,25.13,13.56
2018,8,3,19,0,94.0,17.0,4.8,15.7,21.0,16.2,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.7,10.5,8.1,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.85,14.4,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,3.0,14.6,14.0,11.44,0.0
2018,8,4,5,45,107.0,29.5,3.1,14.8,41.0,24.25,11.33
2018,8,4,6,0,167.0,47.0,3.2,15.0,68.0,37.91,26.87
2018,8,4,6,15,171.0,57.0,3.1,15.15,87.5,59.73,38.78
2018,8,4,6,30,175.0,67.0,3.0,15.3,107.0,81.68,55.81
2018,8,4,6,45,90.0,83.5,2.95,15.45,104.5,93.49,69.9
2018,8,4,7,0,5.0,100.0,2.9,15.6,102.0,93.52,73.53
2018,8,4,7,15,6.5,120.0,2.9,15.8,122.5,113.02,89.67
2018,8,4,7,30,8.0,140.0,2.9,16.0,143.0,132.82,105.79
2018,8,4,7,45,7.0,151.5,2.9,16.25,154.5,143.94,114.55
2018,8,4,8,0,6.0,163.0,2.9,16.5,166.0,154.92,123.06
2018,8,4,8,15,8.5,178.5,2.95,16.8,183.5,171.4,135.94
2018,8,4,8,30,11.0,194.0,3.0,17.1,201.0,188.19,148.93
2018,8,4,8,45,18.0,221.0,3.1,17.35,233.0,219.04,173.16
2018,8,4,9,0,25.0,248.0,3.2,17.6,265.0,250.7,197.74
2018,8,4,9,15,29.5,271.0,3.25,17.85,292.0,282.74,222.26
2018,8,4,9,30,34.0,294.0,3.3,18.1,319.0,310.76,243.4
2018,8,4,9,45,40.0,316.0,3.4,18.4,347.0,339.42,264.89
2018,8,4,10,0,46.0,338.0,3.5,18.7,375.0,368.53,286.54
2018,8,4,10,15,58.0,363.0,3.65,18.8,411.5,406.32,315.05
2018,8,4,10,30,70.0,388.0,3.8,18.9,448.0,444.8,343.83
2018,8,4,10,45,87.0,409.0,3.9,19.05,485.5,484.4,373.3
2018,8,4,11,0,104.0,430.0,4.0,19.2,523.0,524.57,402.93
2018,8,4,11,15,112.0,440.0,4.15,19.2,542.0,555.19,425.37
2018,8,4,11,30,120.0,450.0,4.3,19.2,561.0,575.71,440.56
2018,8,4,11,45,117.0,452.5,4.45,19.2,561.5,577.13,441.68
2018,8,4,12,0,114.0,455.0,4.6,19.2,562.0,577.81,442.38
2018,8,4,12,15,154.5,446.0,4.75,19.15,591.0,609.69,467.77
2018,8,4,12,30,195.0,437.0,4.9,19.1,620.0,640.73,492.39
2018,8,4,12,45,331.5,392.0,5.05,19.0,699.5,739.53,569.48
2018,8,4,13,0,468.0,347.0,5.2,18.9,779.0,834.22,642.1
2018,8,4,13,15,663.5,245.0,5.3,18.85,847.0,916.42,707.3
2018,8,4,13,30,859.0,143.0,5.4,18.8,915.0,974.04,748.81
2018,8,4,13,45,891.5,122.5,5.5,18.7,906.0,965.55,744.13
2018,8,4,14,0,924.0,102.0,5.6,18.6,897.0,951.81,736.19
2018,8,4,14,15,917.0,100.5,5.7,18.55,867.5,917.49,713.46
2018,8,4,14,30,910.0,99.0,5.8,18.5,838.0,880.36,688.6
2018,8,4,14,45,900.5,97.5,5.85,18.45,802.0,838.56,659.84
2018,8,4,15,0,891.0,96.0,5.9,18.4,766.0,794.52,629.17
2018,8,4,15,15,879.0,94.5,5.9,18.4,725.0,746.65,594.98
2018,8,4,15,30,867.0,93.0,5.9,18.4,684.0,697.23,559.28
2018,8,4,15,45,849.0,92.0,5.9,18.15,638.0,643.18,517.66
2018,8,4,16,0,831.0,91.0,5.9,17.9,592.0,589.89,475.49
2018,8,4,16,15,805.0,89.5,5.85,17.75,541.5,529.99,426.74
2018,8,4,16,30,779.0,88.0,5.8,17.6,491.0,471.12,377.53
2018,8,4,16,45,743.0,86.5,5.8,17.45,438.5,409.32,324.79
2018,8,4,17,0,707.0,85.0,5.8,17.3,386.0,349.2,272.22
2018,8,4,17,15,665.5,80.0,5.7,17.05,333.5,288.01,218.02
2018,8,4,17,30,624.0,75.0,5.6,16.8,281.0,230.98,166.95
2018,8,4,17,45,563.5,69.0,5.5,16.55,230.5,173.8,117.34
2018,8,4,18,0,503.0,63.0,5.4,16.3,180.0,123.66,76.27
2018,8,4,18,15,425.5,53.5,5.25,16.05,135.0,76.37,43.0
2018,8,4,18,30,348.0,44.0,5.1,15.8,90.0,38.74,27.62
2018,8,4,18,45,239.0,31.0,4.9,15.55,56.5,24.41,12.55
2018,8,4,19,0,130.0,18.0,4.7,15.3,23.0,17.16,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.25,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,56.0,8.5,3.95,14.25,10.0,0.0,0.0
2018,8,5,5,30,112.0,17.0,4.1,14.5,20.0,16.2,0.0
2018,8,5,5,45,228.0,29.5,4.2,14.75,52.5,23.34,10.02
2018,8,5,6,0,344.0,42.0,4.3,15.0,85.0,33.95,23.4
2018,8,5,6,15,333.5,39.0,4.25,15.2,96.5,53.16,27.87
2018,8,5,6,30,323.0,36.0,4.2,15.4,108.0,71.74,40.94
2018,8,5,6,45,161.5,42.0,4.1,15.55,78.0,68.78,46.07
2018,8,5,7,0,0.0,48.0,4.0,15.7,48.0,44.59,32.39
2018,8,5,7,15,0.0,61.5,3.85,15.85,61.5,57.19,42.99
2018,8,5,7,30,0.0,75.0,3.7,16.0,75.0,69.8,53.45
2018,8,5,7,45,0.0,86.5,3.6,16.15,86.5,80.54,62.22
2018,8,5,8,0,0.0,98.0,3.5,16.3,98.0,91.31,70.9
2018,8,5,8,15,0.0,118.0,3.4,16.45,118.0,110.08,86.09
2018,8,5,8,30,0.0,138.0,3.3,16.6,138.0,128.94,101.17
2018,8,5,8,45,1.5,156.5,3.25,16.75,157.5,147.44,115.84
2018,8,5,9,0,3.0,175.0,3.2,16.9,177.0,166.17,130.55
2018,8,5,9,15,6.0,193.0,3.2,17.05,197.5,185.72,145.86
2018,8,5,9,30,9.0,211.0,3.2,17.2,218.0,205.59,161.31
2018,8,5,9,45,11.5,230.5,3.2,17.3,239.5,226.8,177.72
2018,8,5,10,0,14.0,250.0,3.2,17.4,261.0,248.23,194.19
2018,8,5,10,15,16.0,270.0,3.25,17.5,283.0,269.92,210.75
2018,8,5,10,30,18.0,290.0,3.3,17.6,305.0,291.76,227.33
2018,8,5,10,45,21.5,311.5,3.35,17.7,330.0,316.59,246.17
2018,8,5,11,0,25.0,333.0,3.4,17.8,355.0,350.87,272.08
2018,8,5,11,15,28.0,347.5,3.45,17.9,373.0,369.31,285.79
2018,8,5,11,30,31.0,362.0,3.5,18.0,391.0,387.74,299.51
2018,8,5,11,45,32.5,370.0,3.55,18.05,400.5,397.97,307.07
2018,8,5,12,0,34.0,378.0,3.6,18.1,410.0,408.02,314.54
2018,8,5,12,15,37.0,382.5,3.65,18.2,417.0,415.78,320.34
2018,8,5,12,30,40.0,387.0,3.7,18.3,424.0,423.27,325.99
2018,8,5,12,45,39.0,383.5,3.75,18.35,419.5,418.3,322.28
2018,8,5,13,0,38.0,380.0,3.8,18.4,415.0,413.08,318.47
2018,8,5,13,15,42.0,381.5,3.85,18.45,419.5,417.62,322.21
2018,8,5,13,30,46.0,383.0,3.9,18.5,424.0,421.78,325.68
2018,8,5,13,45,200.5,340.0,4.0,18.5,513.0,539.71,419.99
2018,8,5,14,0,355.0,297.0,4.1,18.5,602.0,639.6,498.39
2018,8,5,14,15,625.0,202.0,4.15,18.45,717.0,773.01,602.78
2018,8,5,14,30,895.0,107.0,4.2,18.4,832.0,875.88,677.0
2018,8,5,14,45,887.5,105.0,4.3,18.35,797.0,835.64,649.36
2018,8,5,15,0,880.0,103.0,4.4,18.3,762.0,793.07,620.9
2018,8,5,15,15,868.0,101.0,4.4,18.3,721.0,745.05,587.43
2018,8,5,15,30,856.0,99.0,4.4,18.3,680.0,695.52,552.18
2018,8,5,15,45,841.5,95.5,4.45,18.1,634.5,643.37,512.98
2018,8,5,16,0,827.0,92.0,4.5,17.9,589.0,588.2,470.36
2018,8,5,16,15,805.5,89.5,4.5,17.75,539.5,529.85,423.67
2018,8,5,16,30,784.0,87.0,4.5,17.6,490.0,472.07,376.01
2018,8,5,16,45,753.5,83.5,4.45,17.45,438.0,410.31,323.76
2018,8,5,17,0,723.0,80.0,4.4,17.3,386.0,350.77,271.92
2018,8,5,17,15,678.0,76.5,4.35,17.05,333.0,287.94,216.79
2018,8,5,17,30,633.0,73.0,4.3,16.8,280.0,230.74,165.91
2018,8,5,17,45,564.5,67.5,4.25,16.55,228.0,171.98,115.49
2018,8,5,18,0,496.0,62.0,4.2,16.3,176.0,121.24,74.46
2018,8,5,18,15,407.5,52.5,4.15,16.0,130.5,73.68,41.51
2018,8,5,18,30,319.0,43.0,4.1,15.7,85.0,37.14,26.18
2018,8,5,18,45,205.5,29.5,4.1,15.45,52.0,23.22,11.1
2018,8,5,19,0,92.0,16.0,4.1,15.2,19.0,15.25,0.0
2018,8,5,19,15,46.0,8.0,4.05,15.05,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,15.5,4.5,3.05,13.6,5.0,0.0,0.0
2018,8,6,5,30,31.0,9.0,3.1,13.8,10.0,8.58,0.0
2018,8,6,5,45,75.0,25.0,3.15,14.0,33.0,20.72,7.62
2018,8,6,6,0,119.0,41.0,3.2,14.2,56.0,33.34,22.9
2018,8,6,6,15,124.5,52.0,3.05,14.35,74.0,52.62,34.5
2018,8,6,6,30,130.0,63.0,2.9,14.5,92.0,72.64,50.32
2018,8,6,6,45,65.5,74.5,2.7,14.65,89.0,81.01,60.61
2018,8,6,7,0,1.0,86.0,2.5,14.8,86.0,79.87,62.39
2018,8,6,7,15,1.5,106.5,2.35,15.0,107.0,99.18,78.48
2018,8,6,7,30,2.0,127.0,2.2,15.2,128.0,118.69,94.45
2018,8,6,7,45,8.0,151.0,2.05,15.4,155.0,143.96,114.86
2018,8,6,8,0,14.0,175.0,1.9,15.6,182.0,170.06,135.68
2018,8,6,8,15,24.5,201.5,1.95,15.9,215.5,201.7,160.74
2018,8,6,8,30,35.0,228.0,2.0,16.2,249.0,238.09,189.28
2018,8,6,8,45,49.5,255.5,2.0,16.55,287.5,276.47,218.98
2018,8,6,9,0,64.0,283.0,2.0,16.9,326.0,316.4,249.43
2018,8,6,9,15,86.5,309.0,2.05,17.25,371.0,362.06,284.1
2018,8,6,9,30,109.0,335.0,2.1,17.6,416.0,416.44,324.77
2018,8,6,9,45,116.5,356.0,2.2,17.95,446.5,449.15,348.37
2018,8,6,10,0,124.0,377.0,2.3,18.3,477.0,482.13,372.05
2018,8,6,10,15,132.0,394.0,2.4,18.6,504.0,511.69,393.11
2018,8,6,10,30,140.0,411.0,2.5,18.9,531.0,541.3,414.06
2018,8,6,10,45,145.5,423.5,2.65,19.25,551.0,563.92,429.88
2018,8,6,11,0,151.0,436.0,2.8,19.6,571.0,586.2,445.43
2018,8,6,11,15,143.5,444.0,2.9,19.8,574.0,590.78,447.96
2018,8,6,11,30,136.0,452.0,3.0,20.0,577.0,594.42,449.95
2018,8,6,11,45,133.5,455.5,3.15,20.2,579.0,597.52,451.99
2018,8,6,12,0,131.0,459.0,3.3,20.4,581.0,599.83,453.49
2018,8,6,12,15,123.5,457.5,3.45,20.45,572.5,591.18,447.32
2018,8,6,12,30,116.0,456.0,3.6,20.5,564.0,581.78,440.66
2018,8,6,12,45,137.0,454.0,3.7,20.55,580.5,599.67,454.62
2018,8,6,13,0,158.0,452.0,3.8,20.6,597.0,616.48,467.66
2018,8,6,13,15,169.5,444.0,3.95,20.55,597.5,616.54,468.77
2018,8,6,13,30,181.0,436.0,4.1,20.5,598.0,615.44,469.15
2018,8,6,13,45,284.5,379.5,4.2,20.45,627.0,659.05,505.11
2018,8,6,14,0,388.0,323.0,4.3,20.4,656.0,696.03,535.76
2018,8,6,14,15,607.5,229.5,4.35,20.25,730.0,785.51,606.94
2018,8,6,14,30,827.0,136.0,4.4,20.1,804.0,852.91,657.37
2018,8,6,14,45,828.0,128.5,4.45,19.9,772.0,815.64,632.33
2018,8,6,15,0,829.0,121.0,4.5,19.7,740.0,775.57,605.67
2018,8,6,15,15,815.5,118.5,4.5,19.7,699.5,727.39,572.01
2018,8,6,15,30,802.0,116.0,4.5,19.7,659.0,677.96,535.89
2018,8,6,15,45,791.0,111.0,4.5,19.15,615.5,626.62,497.99
2018,8,6,16,0,780.0,106.0,4.5,18.6,572.0,574.35,458.18
2018,8,6,16,15,755.0,103.0,4.45,18.25,523.0,515.87,411.73
2018,8,6,16,30,730.0,100.0,4.4,17.9,474.0,457.85,364.32
2018,8,6,16,45,688.5,98.0,4.4,17.6,421.0,395.5,312.21
2018,8,6,17,0,647.0,96.0,4.4,17.3,368.0,336.67,261.69
2018,8,6,17,15,592.5,92.5,4.35,16.95,315.5,276.22,209.3
2018,8,6,17,30,538.0,89.0,4.3,16.6,263.0,221.54,161.52
2018,8,6,17,45,455.5,82.0,4.2,16.2,211.0,162.75,112.37
2018,8,6,18,0,373.0,75.0,4.1,15.8,159.0,115.3,75.01
2018,8,6,18,15,295.5,60.0,4.05,15.6,116.0,71.04,43.42
2018,8,6,18,30,218.0,45.0,4.0,15.4,73.0,36.33,25.44
2018,8,6,18,45,135.5,29.0,3.95,15.15,44.0,22.82,10.1
2018,8,6,19,0,53.0,13.0,3.9,14.9,15.0,12.39,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.85,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,5,15,33.5,6.5,3.05,13.6,7.5,0.0,0.0
2018,8,7,5,30,67.0,13.0,3.1,13.8,15.0,12.39,0.0
2018,8,7,5,45,150.5,27.5,3.2,14.0,42.5,21.73,7.37
2018,8,7,6,0,234.0,42.0,3.3,14.2,70.0,32.57,22.17
2018,8,7,6,15,259.5,56.5,3.25,14.3,102.0,63.36,39.02
2018,8,7,6,30,285.0,71.0,3.2,14.4,134.0,98.05,64.88
2018,8,7,6,45,202.5,94.0,3.1,14.55,144.5,123.42,90.51
2018,8,7,7,0,120.0,117.0,3.0,14.7,155.0,137.94,107.05
2018,8,7,7,15,81.5,126.5,2.95,14.9,154.5,143.81,113.81
2018,8,7,7,30,43.0,136.0,2.9,15.1,154.0,143.03,114.14
2018,8,7,7,45,29.5,146.0,2.85,15.3,159.0,149.9,119.81
2018,8,7,8,0,16.0,156.0,2.8,15.5,164.0,153.24,122.23
2018,8,7,8,15,16.5,173.5,2.75,15.7,182.5,171.07,136.36
2018,8,7,8,30,17.0,191.0,2.7,15.9,201.0,188.99,150.36
2018,8,7,8,45,16.0,204.5,2.7,16.1,214.5,202.24,160.45
2018,8,7,9,0,15.0,218.0,2.7,16.3,228.0,215.39,170.37
2018,8,7,9,15,15.5,230.5,2.75,16.35,241.5,228.57,180.41
2018,8,7,9,30,16.0,243.0,2.8,16.4,255.0,241.78,190.43
2018,8,7,9,45,16.5,254.0,2.9,16.45,267.0,253.58,199.34
2018,8,7,10,0,17.0,265.0,3.0,16.5,279.0,265.39,208.24
2018,8,7,10,15,21.5,288.5,3.1,16.5,306.5,292.85,229.47
2018,8,7,10,30,26.0,312.0,3.2,16.5,334.0,328.9,257.13
2018,8,7,10,45,29.5,329.5,3.3,16.55,355.0,350.93,273.77
2018,8,7,11,0,33.0,347.0,3.4,16.6,376.0,373.07,290.48
2018,8,7,11,15,28.5,337.0,3.5,16.55,362.5,359.56,279.91
2018,8,7,11,30,24.0,327.0,3.6,16.5,349.0,345.73,269.21
2018,8,7,11,45,21.0,317.0,3.7,16.5,336.5,323.56,252.13
2018,8,7,12,0,18.0,307.0,3.8,16.5,324.0,310.95,242.39
2018,8,7,12,15,19.0,312.5,3.8,16.55,330.5,317.4,247.36
2018,8,7,12,30,20.0,318.0,3.8,16.6,337.0,323.74,252.22
2018,8,7,12,45,24.5,333.5,3.8,16.65,356.5,353.35,275.06
2018,8,7,13,0,29.0,349.0,3.8,16.7,376.0,373.06,290.19
2018,8,7,13,15,30.5,346.5,3.8,16.75,374.5,371.25,288.92
2018,8,7,13,30,32.0,344.0,3.8,16.8,373.0,369.21,287.58
2018,8,7,13,45,137.0,323.5,3.8,16.85,441.5,455.02,357.19
2018,8,7,14,0,242.0,303.0,3.8,16.9,510.0,534.03,419.96
2018,8,7,14,15,450.0,266.5,3.85,16.85,635.0,681.25,534.62
2018,8,7,14,30,658.0,230.0,3.9,16.8,760.0,807.72,630.34
2018,8,7,14,45,654.5,220.0,3.95,16.8,727.5,769.59,602.69
2018,8,7,15,0,651.0,210.0,4.0,16.8,695.0,729.54,574.32
2018,8,7,15,15,634.5,204.5,4.0,16.8,655.5,682.62,539.9
2018,8,7,15,30,618.0,199.0,4.0,16.8,616.0,635.22,504.52
2018,8,7,15,45,608.0,187.5,4.0,16.6,574.0,585.98,467.56
2018,8,7,16,0,598.0,176.0,4.0,16.4,532.0,536.2,429.25
2018,8,7,16,15,582.0,164.5,4.0,16.25,486.5,480.23,385.01
2018,8,7,16,30,566.0,153.0,4.0,16.1,441.0,427.58,342.13
2018,8,7,16,45,542.0,141.5,4.0,15.95,393.5,372.31,296.02
2018,8,7,17,0,518.0,130.0,4.0,15.8,346.0,318.97,250.33
2018,8,7,17,15,478.5,118.0,3.95,15.6,296.5,262.53,201.59
2018,8,7,17,30,439.0,106.0,3.9,15.4,247.0,210.31,156.08
2018,8,7,17,45,390.5,92.0,3.85,15.2,200.5,159.03,112.27
2018,8,7,18,0,342.0,78.0,3.8,15.0,154.0,113.54,75.1
2018,8,7,18,15,273.0,61.5,3.75,14.85,112.0,70.43,43.89
2018,8,7,18,30,204.0,45.0,3.7,14.7,70.0,35.89,25.04
2018,8,7,18,45,131.5,29.0,3.65,14.55,42.5,22.89,9.25
2018,8,7,19,0,59.0,13.0,3.6,14.4,15.0,12.39,0.0
2018,8,7,19,15,29.5,6.5,3.6,14.35,7.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.2,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,12.39,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.65,43.0,21.79,6.3
2018,8,8,6,0,244.0,42.0,2.8,14.9,71.0,32.65,22.08
2018,8,8,6,15,247.0,54.0,2.65,15.05,95.5,60.41,36.86
2018,8,8,6,30,250.0,66.0,2.5,15.2,120.0,89.36,58.9
2018,8,8,6,45,140.0,90.5,2.35,15.4,122.0,108.82,80.58
2018,8,8,7,0,30.0,115.0,2.2,15.6,124.0,113.51,89.34
2018,8,8,7,15,36.5,135.0,2.15,15.75,148.5,136.69,108.56
2018,8,8,7,30,43.0,155.0,2.1,15.9,173.0,160.76,128.25
2018,8,8,7,45,71.5,181.5,2.05,16.05,215.5,201.05,160.74
2018,8,8,8,0,100.0,208.0,2.0,16.2,258.0,244.77,195.68
2018,8,8,8,15,139.0,233.0,1.95,16.4,310.5,299.62,239.0
2018,8,8,8,30,178.0,258.0,1.9,16.6,363.0,355.44,282.37
2018,8,8,8,45,173.5,280.0,1.85,16.8,389.0,384.53,303.87
2018,8,8,9,0,169.0,302.0,1.8,17.0,415.0,412.89,324.47
2018,8,8,9,15,155.5,320.5,1.8,17.15,429.5,430.48,336.61
2018,8,8,9,30,142.0,339.0,1.8,17.3,444.0,446.51,347.44
2018,8,8,9,45,160.5,358.5,1.8,17.45,482.5,487.99,377.78
2018,8,8,10,0,179.0,378.0,1.8,17.6,521.0,530.43,408.23
2018,8,8,10,15,235.0,381.5,1.85,17.75,577.0,598.87,458.32
2018,8,8,10,30,291.0,385.0,1.9,17.9,633.0,661.8,503.57
2018,8,8,10,45,296.5,393.0,1.9,18.0,651.5,684.06,518.15
2018,8,8,11,0,302.0,401.0,1.9,18.1,670.0,705.35,532.32
2018,8,8,11,15,282.5,403.5,1.95,18.2,658.5,695.56,524.63
2018,8,8,11,30,263.0,406.0,2.0,18.3,647.0,683.82,515.87
2018,8,8,11,45,455.0,328.5,2.05,18.35,749.5,809.48,609.15
2018,8,8,12,0,647.0,251.0,2.1,18.4,852.0,928.88,694.28
2018,8,8,12,15,725.5,217.5,2.2,18.45,891.5,975.06,724.62
2018,8,8,12,30,804.0,184.0,2.3,18.5,931.0,1011.91,749.39
2018,8,8,12,45,666.0,241.5,2.4,18.55,857.0,934.31,698.65
2018,8,8,13,0,528.0,299.0,2.5,18.6,783.0,846.68,637.56
2018,8,8,13,15,334.0,367.0,2.6,18.6,671.5,708.72,537.85
2018,8,8,13,30,140.0,435.0,2.7,18.6,560.0,575.93,438.2
2018,8,8,13,45,238.5,382.5,2.8,18.55,588.5,619.84,475.12
2018,8,8,14,0,337.0,330.0,2.9,18.5,617.0,648.44,499.8
2018,8,8,14,15,551.5,250.5,3.0,18.4,701.5,757.36,584.41
2018,8,8,14,30,766.0,171.0,3.1,18.3,786.0,836.66,644.22
2018,8,8,14,45,755.5,167.0,3.2,18.2,751.0,798.35,618.39
2018,8,8,15,0,745.0,163.0,3.3,18.1,716.0,755.12,589.49
2018,8,8,15,15,729.5,159.0,3.3,18.1,675.5,706.73,554.57
2018,8,8,15,30,714.0,155.0,3.3,18.1,635.0,657.53,518.35
2018,8,8,15,45,693.5,150.5,3.5,17.8,590.0,604.07,479.23
2018,8,8,16,0,673.0,146.0,3.7,17.5,545.0,550.83,438.98
2018,8,8,16,15,647.0,139.5,3.7,17.35,496.5,493.19,393.43
2018,8,8,16,30,621.0,133.0,3.7,17.2,448.0,436.98,347.76
2018,8,8,16,45,587.5,125.5,3.75,17.0,398.0,378.34,299.11
2018,8,8,17,0,554.0,118.0,3.8,16.8,348.0,322.6,251.62
2018,8,8,17,15,511.5,108.5,3.85,16.6,298.0,263.34,200.62
2018,8,8,17,30,469.0,99.0,3.9,16.4,248.0,210.83,154.85
2018,8,8,17,45,413.5,86.5,3.9,16.2,200.5,157.89,109.88
2018,8,8,18,0,358.0,74.0,3.9,16.0,153.0,111.55,72.44
2018,8,8,18,15,286.0,58.0,3.85,15.8,110.5,67.84,41.21
2018,8,8,18,30,214.0,42.0,3.8,15.6,68.0,33.09,22.45
2018,8,8,18,45,137.0,27.0,3.75,15.4,41.0,21.31,7.05
2018,8,8,19,0,60.0,12.0,3.7,15.2,14.0,11.44,0.0
2018,8,8,19,15,30.0,6.0,3.65,15.1,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.25,13.8,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.3,14.0,10.0,8.58,0.0
2018,8,9,5,45,107.0,24.0,2.35,14.2,34.5,18.9,3.62
2018,8,9,6,0,169.0,39.0,2.4,14.4,59.0,30.19,19.96
2018,8,9,6,15,206.5,56.5,2.3,14.65,92.5,61.04,38.76
2018,8,9,6,30,244.0,74.0,2.2,14.9,126.0,95.95,64.72
2018,8,9,6,45,230.0,94.5,2.1,15.15,154.5,128.93,93.62
2018,8,9,7,0,216.0,115.0,2.0,15.4,183.0,160.37,121.9
2018,8,9,7,15,224.5,137.0,1.95,15.65,218.5,198.4,154.63
2018,8,9,7,30,233.0,159.0,1.9,15.9,254.0,237.45,187.64
2018,8,9,7,45,229.5,182.5,1.85,16.15,286.5,273.79,217.82
2018,8,9,8,0,226.0,206.0,1.8,16.4,319.0,309.59,246.65
2018,8,9,8,15,242.0,227.0,1.8,16.65,359.5,352.76,280.58
2018,8,9,8,30,258.0,248.0,1.8,16.9,400.0,397.29,314.82
2018,8,9,8,45,273.5,266.5,1.8,17.15,439.0,440.25,347.15
2018,8,9,9,0,289.0,285.0,1.8,17.4,478.0,484.16,379.55
2018,8,9,9,15,289.0,305.5,1.8,17.7,508.5,519.52,404.61
2018,8,9,9,30,289.0,326.0,1.8,18.0,539.0,554.15,428.7
2018,8,9,9,45,313.5,337.0,1.8,18.25,578.5,598.26,459.97
2018,8,9,10,0,338.0,348.0,1.8,18.5,618.0,643.18,491.23
2018,8,9,10,15,362.0,352.5,1.85,18.75,651.5,681.57,517.87
2018,8,9,10,30,386.0,357.0,1.9,19.0,685.0,720.08,544.34
2018,8,9,10,45,346.5,380.0,1.9,19.25,680.5,718.01,540.33
2018,8,9,11,0,307.0,403.0,1.9,19.5,676.0,712.74,534.45
2018,8,9,11,15,254.5,425.5,1.95,19.65,654.5,691.45,517.7
2018,8,9,11,30,202.0,448.0,2.0,19.8,633.0,656.88,491.89
2018,8,9,11,45,204.0,452.5,2.1,20.0,640.5,666.16,498.67
2018,8,9,12,0,206.0,457.0,2.2,20.2,648.0,674.46,504.43
2018,8,9,12,15,245.0,449.0,2.3,20.25,676.0,716.85,535.34
2018,8,9,12,30,284.0,441.0,2.4,20.3,704.0,747.19,557.69
2018,8,9,12,45,299.5,431.5,2.5,20.4,707.0,750.75,560.98
2018,8,9,13,0,315.0,422.0,2.6,20.5,710.0,752.59,563.35
2018,8,9,13,15,279.5,422.5,2.7,20.5,675.0,713.14,535.75
2018,8,9,13,30,244.0,423.0,2.8,20.5,640.0,673.48,507.96
2018,8,9,13,45,313.5,378.5,2.9,20.5,650.0,686.3,520.71
2018,8,9,14,0,383.0,334.0,3.0,20.5,660.0,703.46,535.93
2018,8,9,14,15,568.0,257.0,3.05,20.4,721.5,778.46,594.81
2018,8,9,14,30,753.0,180.0,3.1,20.3,783.0,838.19,640.32
2018,8,9,14,45,741.5,176.5,3.15,20.25,748.0,796.73,612.25
2018,8,9,15,0,730.0,173.0,3.2,20.2,713.0,753.65,582.91
2018,8,9,15,15,714.0,169.0,3.2,20.2,672.5,705.39,548.42
2018,8,9,15,30,698.0,165.0,3.2,20.2,632.0,656.39,512.7
2018,8,9,15,45,680.0,158.5,3.25,20.0,587.5,603.15,473.6
2018,8,9,16,0,662.0,152.0,3.3,19.8,543.0,549.96,433.43
2018,8,9,16,15,639.0,144.5,3.3,19.6,495.0,493.42,389.42
2018,8,9,16,30,616.0,137.0,3.3,19.4,447.0,438.02,345.04
2018,8,9,16,45,586.0,127.5,3.3,19.2,397.0,379.16,296.74
2018,8,9,17,0,556.0,118.0,3.3,19.0,347.0,322.83,249.24
2018,8,9,17,15,516.0,107.5,3.3,18.65,297.0,263.25,198.55
2018,8,9,17,30,476.0,97.0,3.3,18.3,247.0,210.17,152.7
