Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,17,45,424.0,84.5,3.25,17.9,199.5,157.51,108.25
2018,8,9,18,0,372.0,72.0,3.2,17.5,152.0,111.02,70.9
2018,8,9,18,15,298.0,57.0,3.25,17.2,110.0,67.28,40.19
2018,8,9,18,30,224.0,42.0,3.3,16.9,68.0,32.68,21.86
2018,8,9,18,45,144.0,27.5,3.3,16.6,41.0,21.8,5.77
2018,8,9,19,0,64.0,13.0,3.3,16.3,14.0,12.39,0.0
2018,8,9,19,15,32.0,6.5,3.25,16.15,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,15,64.5,7.0,2.1,14.7,8.0,0.0,0.0
2018,8,10,5,30,129.0,14.0,2.2,14.9,16.0,13.34,0.0
2018,8,10,5,45,251.0,24.0,2.25,15.1,46.0,19.91,2.63
2018,8,10,6,0,373.0,34.0,2.3,15.3,76.0,27.0,17.09
2018,8,10,6,15,364.0,44.0,2.3,15.5,102.5,59.2,32.01
2018,8,10,6,30,355.0,54.0,2.3,15.7,129.0,92.12,56.48
2018,8,10,6,45,193.5,83.0,2.25,15.9,125.5,112.02,80.81
2018,8,10,7,0,32.0,112.0,2.2,16.1,122.0,111.39,87.32
2018,8,10,7,15,51.5,136.5,2.25,16.35,156.0,142.75,112.99
2018,8,10,7,30,71.0,161.0,2.3,16.6,190.0,176.68,140.6
2018,8,10,7,45,84.5,184.5,2.3,16.9,223.5,209.6,167.16
2018,8,10,8,0,98.0,208.0,2.3,17.2,257.0,244.12,194.65
2018,8,10,8,15,90.0,228.0,2.35,17.45,276.5,265.34,211.12
2018,8,10,8,30,82.0,248.0,2.4,17.7,296.0,285.63,226.51
2018,8,10,8,45,74.5,266.0,2.45,18.0,312.5,303.37,239.58
2018,8,10,9,0,67.0,284.0,2.5,18.3,329.0,320.28,251.78
2018,8,10,9,15,90.0,311.0,2.55,18.45,375.0,367.57,287.98
2018,8,10,9,30,113.0,338.0,2.6,18.6,421.0,423.88,330.33
2018,8,10,9,45,154.0,356.5,2.65,18.75,476.0,481.49,373.6
2018,8,10,10,0,195.0,375.0,2.7,18.9,531.0,541.78,418.2
2018,8,10,10,15,233.5,384.0,2.75,19.05,577.5,592.43,455.21
2018,8,10,10,30,272.0,393.0,2.8,19.2,624.0,653.78,499.3
2018,8,10,10,45,282.0,401.0,2.85,19.3,646.0,679.8,517.2
2018,8,10,11,0,292.0,409.0,2.9,19.4,668.0,705.12,534.76
2018,8,10,11,15,281.0,421.5,3.0,19.45,674.0,713.72,540.19
2018,8,10,11,30,270.0,434.0,3.1,19.5,680.0,720.7,544.61
2018,8,10,11,45,358.5,395.0,3.15,19.55,725.0,772.27,583.81
2018,8,10,12,0,447.0,356.0,3.2,19.6,770.0,833.82,628.95
2018,8,10,12,15,431.0,360.0,3.3,19.6,759.0,822.88,620.99
2018,8,10,12,30,415.0,364.0,3.4,19.6,748.0,809.84,612.12
2018,8,10,12,45,308.5,405.0,3.5,19.65,689.0,732.84,555.39
2018,8,10,13,0,202.0,446.0,3.6,19.7,630.0,655.47,497.66
2018,8,10,13,15,197.5,439.5,3.75,19.6,617.0,640.81,488.39
2018,8,10,13,30,193.0,433.0,3.9,19.5,604.0,625.38,478.14
2018,8,10,13,45,296.5,374.5,4.05,19.45,629.5,666.66,512.71
2018,8,10,14,0,400.0,316.0,4.2,19.4,655.0,701.28,541.91
2018,8,10,14,15,613.0,222.5,4.3,19.3,721.5,784.2,608.55
2018,8,10,14,30,826.0,129.0,4.4,19.2,788.0,844.83,654.3
2018,8,10,14,45,817.5,125.0,4.55,19.05,753.0,803.2,626.5
2018,8,10,15,0,809.0,121.0,4.7,18.9,718.0,759.52,597.35
2018,8,10,15,15,795.0,118.5,4.7,18.9,677.5,711.52,563.47
2018,8,10,15,30,781.0,116.0,4.7,18.9,637.0,662.39,526.97
2018,8,10,15,45,765.5,111.5,4.75,18.6,592.5,609.39,487.05
2018,8,10,16,0,750.0,107.0,4.8,18.3,548.0,555.97,445.63
2018,8,10,16,15,729.0,103.0,4.75,18.1,500.5,499.68,400.3
2018,8,10,16,30,708.0,99.0,4.7,17.9,453.0,444.14,354.27
2018,8,10,16,45,679.0,93.5,4.65,17.75,403.0,384.72,303.88
2018,8,10,17,0,650.0,88.0,4.6,17.6,353.0,327.52,254.05
2018,8,10,17,15,608.5,81.5,4.5,17.4,302.5,268.05,201.74
2018,8,10,17,30,567.0,75.0,4.4,17.2,252.0,212.88,152.76
2018,8,10,17,45,507.5,67.5,4.3,16.95,203.5,158.03,105.71
2018,8,10,18,0,448.0,60.0,4.2,16.7,155.0,110.24,67.22
2018,8,10,18,15,363.0,49.0,3.95,16.55,112.5,64.89,36.29
2018,8,10,18,30,278.0,38.0,3.7,16.4,70.0,29.54,19.13
2018,8,10,18,45,177.5,25.5,3.5,16.25,42.0,20.23,3.11
2018,8,10,19,0,77.0,13.0,3.3,16.1,14.0,12.39,0.0
2018,8,10,19,15,38.5,6.5,3.15,16.1,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.75,15.6,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,2.9,15.8,10.0,8.58,0.0
2018,8,11,5,45,142.5,24.5,3.0,15.95,38.0,19.44,0.69
2018,8,11,6,0,238.0,40.0,3.1,16.1,66.0,31.2,20.42
2018,8,11,6,15,286.5,53.5,3.1,16.3,101.5,62.17,36.84
2018,8,11,6,30,335.0,67.0,3.1,16.5,137.0,100.48,64.11
2018,8,11,6,45,330.5,84.5,3.1,16.65,170.0,138.76,97.09
2018,8,11,7,0,326.0,102.0,3.1,16.8,203.0,176.51,130.99
2018,8,11,7,15,411.5,110.0,3.15,17.05,261.0,231.99,177.04
2018,8,11,7,30,497.0,118.0,3.2,17.3,319.0,297.22,231.52
2018,8,11,7,45,540.0,125.5,3.25,17.55,371.0,353.45,279.08
2018,8,11,8,0,583.0,133.0,3.3,17.8,423.0,416.49,331.05
2018,8,11,8,15,585.0,147.5,3.35,18.0,464.0,465.8,371.12
2018,8,11,8,30,587.0,162.0,3.4,18.2,505.0,514.18,409.3
2018,8,11,8,45,650.0,155.0,3.5,18.4,563.0,579.03,459.87
2018,8,11,9,0,713.0,148.0,3.6,18.6,621.0,648.05,512.5
2018,8,11,9,15,736.5,148.5,3.65,18.75,664.5,699.62,550.63
2018,8,11,9,30,760.0,149.0,3.7,18.9,708.0,749.09,586.15
2018,8,11,9,45,764.5,155.5,3.7,19.0,741.0,790.35,614.17
2018,8,11,10,0,769.0,162.0,3.7,19.1,774.0,829.43,640.4
2018,8,11,10,15,778.0,164.5,3.75,19.2,803.5,866.06,664.96
2018,8,11,10,30,787.0,167.0,3.8,19.3,833.0,900.42,687.8
2018,8,11,10,45,794.0,168.5,3.9,19.4,855.5,929.42,707.15
2018,8,11,11,0,801.0,170.0,4.0,19.5,878.0,955.67,724.63
2018,8,11,11,15,805.5,171.0,4.05,19.55,893.5,976.06,737.99
2018,8,11,11,30,810.0,172.0,4.1,19.6,909.0,993.33,749.32
2018,8,11,11,45,813.5,171.0,4.15,19.65,917.0,1004.32,756.51
2018,8,11,12,0,817.0,170.0,4.2,19.7,925.0,1011.97,761.58
2018,8,11,12,15,817.5,170.0,4.3,19.7,925.0,1014.24,763.61
2018,8,11,12,30,818.0,170.0,4.4,19.7,925.0,1013.08,763.4
2018,8,11,12,45,817.0,168.5,4.45,19.7,917.5,1005.45,758.88
2018,8,11,13,0,816.0,167.0,4.5,19.7,910.0,994.43,752.19
2018,8,11,13,15,812.5,165.5,4.55,19.65,895.0,977.65,741.79
2018,8,11,13,30,809.0,164.0,4.6,19.6,880.0,957.68,729.27
2018,8,11,13,45,803.0,163.0,4.65,19.55,858.0,932.81,713.35
2018,8,11,14,0,797.0,162.0,4.7,19.5,836.0,905.09,695.41
2018,8,11,14,15,788.5,159.0,4.7,19.4,806.5,870.46,672.3
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,833.49,647.4
2018,8,11,14,45,768.0,152.5,4.7,19.25,741.0,791.03,618.22
2018,8,11,15,0,756.0,149.0,4.7,19.2,705.0,746.9,587.57
2018,8,11,15,15,740.5,146.0,4.7,19.2,664.5,700.91,554.16
2018,8,11,15,30,725.0,143.0,4.7,19.2,624.0,652.13,517.56
2018,8,11,15,45,706.5,138.0,4.6,18.95,579.5,598.83,476.92
2018,8,11,16,0,688.0,133.0,4.5,18.7,535.0,545.55,435.35
2018,8,11,16,15,662.5,128.0,4.45,18.55,487.5,488.83,390.02
2018,8,11,16,30,637.0,123.0,4.4,18.4,440.0,433.44,344.56
2018,8,11,16,45,604.0,116.0,4.35,18.2,390.0,374.58,295.32
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,318.54,247.25
2018,8,11,17,15,526.5,100.0,4.25,17.8,290.0,260.21,196.8
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,204.89,148.66
2018,8,11,17,45,423.0,80.5,4.15,17.4,193.0,152.54,104.37
2018,8,11,18,0,364.0,70.0,4.1,17.2,146.0,107.17,68.16
2018,8,11,18,15,285.0,55.5,4.1,17.0,105.0,64.23,38.33
2018,8,11,18,30,206.0,41.0,4.1,16.8,64.0,32.0,20.97
2018,8,11,18,45,122.5,25.0,4.1,16.65,37.0,19.85,0.5
2018,8,11,19,0,39.0,9.0,4.1,16.5,10.0,8.58,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.4,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,7.63,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,19.82,0.0
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,31.2,20.28
2018,8,12,6,15,232.0,56.5,2.8,16.2,96.5,61.57,38.09
2018,8,12,6,30,298.0,73.0,2.7,16.4,135.0,101.41,66.46
2018,8,12,6,45,339.5,88.0,2.65,16.55,177.5,143.64,100.72
2018,8,12,7,0,381.0,103.0,2.6,16.7,220.0,190.88,140.83
2018,8,12,7,15,411.5,117.0,2.55,16.9,264.5,238.72,182.29
2018,8,12,7,30,442.0,131.0,2.5,17.1,309.0,289.85,226.09
2018,8,12,7,45,487.0,139.5,2.45,17.3,360.5,344.91,272.1
2018,8,12,8,0,532.0,148.0,2.4,17.5,412.0,404.34,320.61
2018,8,12,8,15,536.0,162.0,2.4,17.7,451.5,451.4,358.41
2018,8,12,8,30,540.0,176.0,2.4,17.9,491.0,497.87,394.62
2018,8,12,8,45,423.0,225.5,2.45,18.05,484.5,501.63,396.06
2018,8,12,9,0,306.0,275.0,2.5,18.2,478.0,487.07,382.93
2018,8,12,9,15,263.0,305.0,2.55,18.35,487.0,501.39,392.31
2018,8,12,9,30,220.0,335.0,2.6,18.5,496.0,504.16,392.66
2018,8,12,9,45,204.0,355.5,2.65,18.65,510.5,521.84,404.62
2018,8,12,10,0,188.0,376.0,2.7,18.8,525.0,537.73,415.03
2018,8,12,10,15,171.0,391.0,2.8,18.9,530.5,545.46,419.66
2018,8,12,10,30,154.0,406.0,2.9,19.0,536.0,551.53,423.08
2018,8,12,10,45,140.5,417.0,3.0,19.1,538.0,555.25,424.97
2018,8,12,11,0,127.0,428.0,3.1,19.2,540.0,557.74,425.97
2018,8,12,11,15,119.0,432.0,3.15,19.25,538.5,557.23,425.07
2018,8,12,11,30,111.0,436.0,3.2,19.3,537.0,555.86,423.59
2018,8,12,11,45,117.5,442.5,3.3,19.35,550.0,570.75,434.6
2018,8,12,12,0,124.0,449.0,3.4,19.4,563.0,585.09,445.13
2018,8,12,12,15,123.0,445.5,3.55,19.35,558.5,580.82,442.42
2018,8,12,12,30,122.0,442.0,3.7,19.3,554.0,575.83,439.29
2018,8,12,12,45,91.5,420.0,3.8,19.25,503.5,510.12,390.84
2018,8,12,13,0,61.0,398.0,3.9,19.2,453.0,456.01,350.41
2018,8,12,13,15,45.5,370.5,4.05,19.1,411.0,411.42,317.28
2018,8,12,13,30,30.0,343.0,4.2,19.0,369.0,367.27,284.03
2018,8,12,13,45,157.0,298.0,4.35,18.9,431.0,448.86,351.79
2018,8,12,14,0,284.0,253.0,4.5,18.8,493.0,522.03,411.78
2018,8,12,14,15,539.5,196.5,4.65,18.65,632.0,693.36,546.48
2018,8,12,14,30,795.0,140.0,4.8,18.5,771.0,829.78,648.5
2018,8,12,14,45,696.0,158.5,4.9,18.4,692.5,741.04,584.77
2018,8,12,15,0,597.0,177.0,5.0,18.3,614.0,654.69,520.61
2018,8,12,15,15,582.0,168.0,5.0,18.3,574.0,607.53,485.42
2018,8,12,15,30,567.0,159.0,5.0,18.3,534.0,560.0,449.11
2018,8,12,15,45,642.5,138.5,5.1,17.95,534.5,558.26,449.19
2018,8,12,16,0,718.0,118.0,5.2,17.6,535.0,547.46,441.13
2018,8,12,16,15,698.0,112.0,5.2,17.4,488.0,491.17,395.48
2018,8,12,16,30,678.0,106.0,5.2,17.2,441.0,435.59,349.25
2018,8,12,16,45,650.5,99.0,5.2,17.05,391.5,376.84,299.17
2018,8,12,17,0,623.0,92.0,5.2,16.9,342.0,320.24,249.6
2018,8,12,17,15,581.5,85.0,5.15,16.7,292.5,261.8,197.98
2018,8,12,17,30,540.0,78.0,5.1,16.5,243.0,207.74,149.83
2018,8,12,17,45,483.5,69.0,5.0,16.25,195.5,153.69,103.31
2018,8,12,18,0,427.0,60.0,4.9,16.0,148.0,106.41,65.15
2018,8,12,18,15,340.5,49.0,4.75,15.9,106.5,61.32,34.45
2018,8,12,18,30,254.0,38.0,4.6,15.8,65.0,29.68,18.94
2018,8,12,18,45,152.0,23.5,4.45,15.7,37.5,18.69,0.0
2018,8,12,19,0,50.0,9.0,4.3,15.6,10.0,8.58,0.0
2018,8,12,19,15,25.0,4.5,4.15,15.6,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,40.0,9.0,3.1,15.1,9.0,8.58,0.0
2018,8,13,5,45,127.5,23.5,3.2,15.3,35.0,18.7,0.0
2018,8,13,6,0,215.0,38.0,3.3,15.5,61.0,29.67,18.91
2018,8,13,6,15,222.0,43.5,3.3,15.65,78.5,49.8,28.73
2018,8,13,6,30,229.0,49.0,3.3,15.8,96.0,71.74,44.85
2018,8,13,6,45,114.5,55.0,3.3,15.95,78.5,72.33,50.87
2018,8,13,7,0,0.0,61.0,3.3,16.1,61.0,56.73,42.61
2018,8,13,7,15,0.0,70.5,3.2,16.25,70.5,65.59,50.03
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,74.45,57.32
2018,8,13,7,45,0.0,88.5,3.05,16.55,88.5,82.42,63.75
2018,8,13,8,0,0.0,97.0,3.0,16.7,97.0,90.4,70.11
2018,8,13,8,15,0.0,117.5,3.0,16.8,117.5,109.69,85.74
2018,8,13,8,30,0.0,138.0,3.0,16.9,138.0,129.08,101.26
2018,8,13,8,45,4.0,169.0,3.0,17.05,171.5,161.1,126.9
2018,8,13,9,0,8.0,200.0,3.0,17.2,205.0,193.72,152.69
2018,8,13,9,15,15.5,233.0,3.0,17.3,244.0,231.39,182.29
2018,8,13,9,30,23.0,266.0,3.0,17.4,283.0,269.9,212.17
2018,8,13,9,45,30.5,293.5,3.05,17.5,317.0,311.09,243.81
2018,8,13,10,0,38.0,321.0,3.1,17.6,351.0,346.74,270.84
2018,8,13,10,15,41.0,337.5,3.15,17.65,371.0,367.86,286.51
2018,8,13,10,30,44.0,354.0,3.2,17.7,391.0,389.09,302.25
2018,8,13,10,45,41.0,355.0,3.25,17.75,390.0,388.92,301.63
2018,8,13,11,0,38.0,356.0,3.3,17.8,389.0,388.41,300.87
2018,8,13,11,15,29.5,338.5,3.35,17.85,364.5,363.31,281.38
2018,8,13,11,30,21.0,321.0,3.4,17.9,340.0,327.74,253.95
2018,8,13,11,45,20.5,321.5,3.45,17.9,340.0,328.03,254.2
2018,8,13,12,0,20.0,322.0,3.5,17.9,340.0,328.2,254.28
2018,8,13,12,15,20.0,320.0,3.6,17.9,338.0,326.29,252.88
2018,8,13,12,30,20.0,318.0,3.7,17.9,336.0,324.26,251.44
2018,8,13,12,45,20.0,316.0,3.8,17.9,334.0,322.12,249.94
2018,8,13,13,0,20.0,314.0,3.9,17.9,332.0,319.87,248.39
2018,8,13,13,15,18.5,302.0,4.0,17.85,318.5,306.25,238.13
2018,8,13,13,30,17.0,290.0,4.1,17.8,305.0,292.61,227.87
2018,8,13,13,45,146.5,262.5,4.2,17.8,386.0,402.98,318.45
2018,8,13,14,0,276.0,235.0,4.3,17.8,467.0,506.61,401.44
2018,8,13,14,15,530.5,191.5,4.4,17.7,618.0,680.4,538.02
2018,8,13,14,30,785.0,148.0,4.5,17.6,769.0,829.39,648.88
2018,8,13,14,45,776.0,144.0,4.6,17.5,734.5,788.56,620.29
2018,8,13,15,0,767.0,140.0,4.7,17.4,700.0,745.82,591.09
2018,8,13,15,15,751.5,136.5,4.7,17.4,659.0,697.16,555.81
2018,8,13,15,30,736.0,133.0,4.7,17.4,618.0,648.67,519.08
2018,8,13,15,45,720.0,128.0,4.7,17.15,574.0,596.38,479.16
2018,8,13,16,0,704.0,123.0,4.7,16.9,530.0,543.84,437.98
2018,8,13,16,15,682.0,117.0,4.75,16.75,482.5,487.12,392.31
2018,8,13,16,30,660.0,111.0,4.8,16.6,435.0,431.36,346.06
2018,8,13,16,45,629.0,104.5,4.8,16.45,385.5,372.57,296.08
2018,8,13,17,0,598.0,98.0,4.8,16.3,336.0,316.35,247.01
2018,8,13,17,15,553.5,90.5,4.8,16.15,286.0,257.94,195.64
2018,8,13,17,30,509.0,83.0,4.8,16.0,236.0,204.32,148.15
2018,8,13,17,45,447.5,73.0,4.8,15.8,188.5,150.33,102.07
2018,8,13,18,0,386.0,63.0,4.8,15.6,141.0,102.35,63.62
2018,8,13,18,15,300.5,50.0,4.7,15.45,100.0,59.34,34.26
2018,8,13,18,30,215.0,37.0,4.6,15.3,59.0,28.92,18.11
2018,8,13,18,45,126.5,22.5,4.55,15.2,33.5,17.91,0.0
2018,8,13,19,0,38.0,8.0,4.5,15.1,8.0,7.63,0.0
2018,8,13,19,15,19.0,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.6,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.7,2.0,1.91,0.0
2018,8,14,5,45,0.0,5.5,3.9,15.85,5.5,5.09,0.0
2018,8,14,6,0,0.0,9.0,3.9,16.0,9.0,8.33,1.19
2018,8,14,6,15,0.0,14.5,3.95,16.1,14.5,13.43,5.52
2018,8,14,6,30,0.0,20.0,4.0,16.2,20.0,18.54,10.02
2018,8,14,6,45,0.0,33.5,4.0,16.3,33.5,31.09,20.79
2018,8,14,7,0,0.0,47.0,4.0,16.4,47.0,43.66,31.51
2018,8,14,7,15,0.0,60.0,3.95,16.5,60.0,55.79,41.73
2018,8,14,7,30,0.0,73.0,3.9,16.6,73.0,67.93,51.82
2018,8,14,7,45,0.5,89.5,3.9,16.65,89.5,83.56,64.7
2018,8,14,8,0,1.0,106.0,3.9,16.7,106.0,99.32,77.55
2018,8,14,8,15,1.0,113.0,3.85,16.8,113.5,105.99,82.75
2018,8,14,8,30,1.0,120.0,3.8,16.9,121.0,112.68,87.93
2018,8,14,8,45,0.5,127.0,3.8,17.0,127.5,119.07,92.83
2018,8,14,9,0,0.0,134.0,3.8,17.1,134.0,125.42,97.68
2018,8,14,9,15,1.0,148.0,3.8,17.15,148.5,139.49,108.82
2018,8,14,9,30,2.0,162.0,3.8,17.2,163.0,153.69,120.0
2018,8,14,9,45,3.5,174.5,3.8,17.3,177.0,167.0,130.4
2018,8,14,10,0,5.0,187.0,3.8,17.4,191.0,180.45,140.88
2018,8,14,10,15,7.5,210.0,3.85,17.45,216.0,205.01,160.18
2018,8,14,10,30,10.0,233.0,3.9,17.5,241.0,229.82,179.53
2018,8,14,10,45,11.5,246.5,3.9,17.55,256.0,244.67,190.92
2018,8,14,11,0,13.0,260.0,3.9,17.6,271.0,259.59,202.36
2018,8,14,11,15,13.0,258.5,4.0,17.65,270.0,258.46,201.31
2018,8,14,11,30,13.0,257.0,4.1,17.7,269.0,257.27,200.27
2018,8,14,11,45,13.5,265.0,4.15,17.75,277.5,265.76,206.8
2018,8,14,12,0,14.0,273.0,4.2,17.8,286.0,274.2,213.27
2018,8,14,12,15,16.0,287.0,4.3,17.8,302.0,289.94,225.56
2018,8,14,12,30,18.0,301.0,4.4,17.8,318.0,305.63,237.79
2018,8,14,12,45,22.0,320.5,4.45,17.8,341.0,328.64,255.71
2018,8,14,13,0,26.0,340.0,4.5,17.8,364.0,362.3,281.69
2018,8,14,13,15,24.0,327.5,4.6,17.8,349.0,346.92,270.04
2018,8,14,13,30,22.0,315.0,4.7,17.8,334.0,321.99,251.14
2018,8,14,13,45,149.5,275.0,4.75,17.8,400.5,418.71,331.18
2018,8,14,14,0,277.0,235.0,4.8,17.8,467.0,507.74,403.42
2018,8,14,14,15,533.0,189.5,4.8,17.75,616.5,680.61,539.83
2018,8,14,14,30,789.0,144.0,4.8,17.7,766.0,828.52,649.87
2018,8,14,14,45,779.5,140.5,4.85,17.65,731.5,787.58,620.7
2018,8,14,15,0,770.0,137.0,4.9,17.6,697.0,744.77,590.94
2018,8,14,15,15,755.0,133.5,4.9,17.6,656.0,696.29,555.79
2018,8,14,15,30,740.0,130.0,4.9,17.6,615.0,647.87,519.0
2018,8,14,15,45,722.5,125.5,4.85,17.45,571.0,594.91,478.09
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,541.83,436.11
2018,8,14,16,15,682.5,115.5,4.8,17.2,479.5,485.26,390.33
2018,8,14,16,30,660.0,110.0,4.8,17.1,432.0,429.7,344.1
2018,8,14,16,45,629.0,103.5,4.8,16.95,382.5,370.88,294.13
2018,8,14,17,0,598.0,97.0,4.8,16.8,333.0,314.64,245.09
2018,8,14,17,15,554.0,89.0,4.8,16.6,283.0,255.91,193.53
2018,8,14,17,30,510.0,81.0,4.8,16.4,233.0,201.92,145.79
2018,8,14,17,45,450.0,71.5,4.8,16.25,186.0,148.67,100.32
2018,8,14,18,0,390.0,62.0,4.8,16.1,139.0,101.26,62.41
2018,8,14,18,15,304.5,49.0,4.75,16.0,98.5,58.12,33.18
2018,8,14,18,30,219.0,36.0,4.7,15.9,58.0,28.19,17.18
2018,8,14,18,45,129.5,22.0,4.65,15.75,33.0,17.56,0.0
2018,8,14,19,0,40.0,8.0,4.6,15.6,8.0,7.63,0.0
2018,8,14,19,15,20.0,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,47.0,9.0,3.3,16.1,9.0,8.58,0.0
2018,8,15,5,45,147.5,22.0,3.3,16.2,34.5,17.55,0.0
2018,8,15,6,0,248.0,35.0,3.3,16.3,60.0,27.37,16.61
2018,8,15,6,15,254.5,35.5,3.3,16.4,74.0,44.76,23.42
2018,8,15,6,30,261.0,36.0,3.3,16.5,88.0,64.16,36.96
2018,8,15,6,45,130.5,43.5,3.3,16.6,69.5,64.66,43.59
2018,8,15,7,0,0.0,51.0,3.3,16.7,51.0,47.39,34.62
2018,8,15,7,15,1.0,59.5,3.25,16.85,60.0,55.63,41.51
2018,8,15,7,30,2.0,68.0,3.2,17.0,69.0,63.99,48.4
2018,8,15,7,45,1.0,91.5,3.1,17.1,92.0,85.65,66.32
2018,8,15,8,0,0.0,115.0,3.0,17.2,115.0,107.3,83.96
2018,8,15,8,15,0.0,128.5,3.0,17.35,128.5,120.08,94.08
2018,8,15,8,30,0.0,142.0,3.0,17.5,142.0,132.91,104.16
2018,8,15,8,45,1.0,154.0,2.95,17.65,154.5,144.99,113.56
2018,8,15,9,0,2.0,166.0,2.9,17.8,167.0,157.22,123.01
2018,8,15,9,15,8.0,200.5,2.9,17.9,206.0,194.77,152.78
2018,8,15,9,30,14.0,235.0,2.9,18.0,245.0,233.09,182.73
2018,8,15,9,45,16.0,251.0,2.9,18.1,263.0,250.88,196.19
2018,8,15,10,0,18.0,267.0,2.9,18.2,281.0,268.83,209.75
2018,8,15,10,15,21.5,286.5,3.0,18.25,304.0,291.66,227.16
2018,8,15,10,30,25.0,306.0,3.1,18.3,327.0,323.49,251.36
2018,8,15,10,45,29.0,327.0,3.2,18.35,352.0,349.62,271.05
2018,8,15,11,0,33.0,348.0,3.3,18.4,377.0,375.93,290.8
2018,8,15,11,15,31.5,350.5,3.4,18.45,378.5,377.99,292.03
2018,8,15,11,30,30.0,353.0,3.5,18.5,380.0,379.81,293.22
2018,8,15,11,45,36.5,371.0,3.6,18.55,404.0,405.36,312.59
2018,8,15,12,0,43.0,389.0,3.7,18.6,428.0,430.85,331.77
2018,8,15,12,15,61.5,408.5,3.8,18.6,464.5,469.84,361.51
2018,8,15,12,30,80.0,428.0,3.9,18.6,501.0,508.53,390.79
2018,8,15,12,45,81.0,425.0,4.0,18.6,498.5,505.74,388.87
2018,8,15,13,0,82.0,422.0,4.1,18.6,496.0,502.5,386.84
2018,8,15,13,15,130.5,413.0,4.15,18.6,528.5,549.95,424.03
2018,8,15,13,30,179.0,404.0,4.2,18.6,561.0,583.85,450.87
2018,8,15,13,45,377.0,328.0,4.25,18.6,647.0,705.32,546.31
2018,8,15,14,0,575.0,252.0,4.3,18.6,733.0,799.31,619.52
2018,8,15,14,15,715.0,179.0,4.3,18.55,755.5,829.77,643.98
2018,8,15,14,30,855.0,106.0,4.3,18.5,778.0,839.59,651.93
2018,8,15,14,45,845.5,104.0,4.35,18.45,742.5,798.42,623.82
2018,8,15,15,0,836.0,102.0,4.4,18.4,707.0,755.18,594.27
2018,8,15,15,15,823.0,100.0,4.4,18.4,666.5,707.55,560.74
2018,8,15,15,30,810.0,98.0,4.4,18.4,626.0,661.17,526.94
2018,8,15,15,45,793.5,95.0,4.4,18.2,581.5,607.45,485.99
2018,8,15,16,0,777.0,92.0,4.4,18.0,537.0,553.33,443.62
2018,8,15,16,15,754.5,88.5,4.4,17.9,488.5,495.42,396.86
2018,8,15,16,30,732.0,85.0,4.4,17.8,440.0,438.35,349.37
2018,8,15,16,45,701.0,81.0,4.35,17.65,389.5,378.37,298.24
2018,8,15,17,0,670.0,77.0,4.3,17.5,339.0,319.91,247.06
2018,8,15,17,15,627.5,71.5,4.3,17.35,288.5,260.0,194.09
2018,8,15,17,30,585.0,66.0,4.3,17.2,238.0,204.52,144.61
2018,8,15,17,45,523.5,59.0,4.25,17.0,190.0,148.96,97.01
2018,8,15,18,0,462.0,52.0,4.2,16.8,142.0,100.73,58.69
2018,8,15,18,15,368.0,42.5,4.2,16.7,100.5,56.03,29.64
2018,8,15,18,30,274.0,33.0,4.2,16.6,59.0,27.03,15.84
2018,8,15,18,45,163.0,20.5,4.15,16.45,33.5,16.39,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,7.63,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,27.0,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,54.0,8.0,2.7,15.7,8.0,7.63,0.0
2018,8,16,5,45,164.0,21.0,2.8,15.9,34.5,16.77,0.0
2018,8,16,6,0,274.0,34.0,2.9,16.1,61.0,27.86,16.81
2018,8,16,6,15,277.5,39.0,2.85,16.25,80.0,49.06,26.26
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,73.51,43.9
2018,8,16,6,45,140.5,65.0,2.75,16.5,92.5,86.39,61.4
2018,8,16,7,0,0.0,86.0,2.7,16.6,86.0,79.69,61.82
2018,8,16,7,15,0.0,103.0,2.65,16.75,103.0,95.67,75.13
2018,8,16,7,30,0.0,120.0,2.6,16.9,120.0,111.74,88.25
2018,8,16,7,45,6.5,142.0,2.5,17.05,145.0,135.31,107.3
2018,8,16,8,0,13.0,164.0,2.4,17.2,170.0,159.76,126.85
2018,8,16,8,15,19.5,188.0,2.4,17.35,198.5,186.93,148.42
2018,8,16,8,30,26.0,212.0,2.4,17.5,227.0,214.91,170.37
2018,8,16,8,45,36.5,238.0,2.35,17.65,261.0,252.85,199.99
2018,8,16,9,0,47.0,264.0,2.3,17.8,295.0,288.1,227.06
2018,8,16,9,15,88.5,296.0,2.25,17.95,358.5,353.07,277.45
2018,8,16,9,30,130.0,328.0,2.2,18.1,422.0,429.19,335.05
2018,8,16,9,45,299.0,301.5,2.15,18.25,532.5,553.94,431.03
2018,8,16,10,0,468.0,275.0,2.1,18.4,643.0,691.7,532.49
2018,8,16,10,15,674.0,191.5,2.1,18.55,743.5,808.81,617.57
2018,8,16,10,30,880.0,108.0,2.1,18.7,844.0,920.4,691.31
2018,8,16,10,45,886.5,108.5,2.05,18.85,867.0,949.62,707.9
2018,8,16,11,0,893.0,109.0,2.0,19.0,890.0,975.76,723.18
2018,8,16,11,15,861.0,130.0,2.15,19.1,893.5,982.23,728.05
2018,8,16,11,30,829.0,151.0,2.3,19.2,897.0,992.93,735.97
2018,8,16,11,45,866.5,130.5,2.4,19.35,916.5,1008.91,746.7
2018,8,16,12,0,904.0,110.0,2.5,19.5,936.0,1030.63,761.21
2018,8,16,12,15,903.5,110.5,2.65,19.5,935.5,1032.32,763.6
2018,8,16,12,30,903.0,111.0,2.8,19.5,935.0,1030.31,763.83
2018,8,16,12,45,900.5,111.5,2.95,19.55,927.0,1022.63,760.24
2018,8,16,13,0,898.0,112.0,3.1,19.6,919.0,1011.34,754.31
2018,8,16,13,15,894.5,110.5,3.2,19.5,903.0,993.45,744.02
2018,8,16,13,30,891.0,109.0,3.3,19.4,887.0,972.12,731.45
2018,8,16,13,45,886.0,108.5,3.4,19.3,864.5,947.1,716.32
2018,8,16,14,0,881.0,108.0,3.5,19.2,842.0,918.94,698.96
2018,8,16,14,15,873.5,106.0,3.55,19.05,812.0,884.04,676.62
2018,8,16,14,30,866.0,104.0,3.6,18.9,782.0,846.48,652.25
2018,8,16,14,45,856.5,102.0,3.65,18.75,746.5,804.82,624.7
2018,8,16,15,0,847.0,100.0,3.7,18.6,711.0,761.07,595.31
2018,8,16,15,15,833.5,98.0,3.7,18.6,669.5,712.54,561.51
2018,8,16,15,30,820.0,96.0,3.7,18.6,628.0,665.24,527.46
2018,8,16,15,45,804.0,93.0,3.8,18.3,583.0,611.29,487.16
2018,8,16,16,0,788.0,90.0,3.9,18.0,538.0,556.88,445.22
2018,8,16,16,15,765.0,87.0,3.9,17.85,489.5,498.6,398.42
2018,8,16,16,30,742.0,84.0,3.9,17.7,441.0,441.18,350.87
2018,8,16,16,45,711.0,80.0,3.9,17.55,390.5,380.61,299.44
2018,8,16,17,0,680.0,76.0,3.9,17.4,340.0,321.56,247.87
2018,8,16,17,15,636.0,70.5,3.9,17.2,288.5,260.61,194.13
2018,8,16,17,30,592.0,65.0,3.9,17.0,237.0,204.28,144.0
2018,8,16,17,45,527.5,58.5,3.9,16.8,188.5,148.3,96.22
2018,8,16,18,0,463.0,52.0,3.9,16.6,140.0,100.04,58.11
2018,8,16,18,15,368.0,42.0,3.75,16.5,98.5,54.9,28.93
2018,8,16,18,30,273.0,32.0,3.6,16.4,57.0,26.29,14.83
2018,8,16,18,45,162.5,19.5,3.5,16.25,32.0,18.59,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,6.67,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.1,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,7.63,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.65,33.5,16.39,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.9,59.0,27.03,15.93
2018,8,17,6,15,278.0,36.0,1.95,16.05,76.5,46.83,24.42
2018,8,17,6,30,282.0,39.0,1.9,16.2,94.0,69.58,40.59
2018,8,17,6,45,141.0,50.0,1.8,16.4,77.5,72.69,49.89
2018,8,17,7,0,0.0,61.0,1.7,16.6,61.0,56.73,42.51
2018,8,17,7,15,0.0,78.5,1.6,16.8,78.5,73.0,56.16
2018,8,17,7,30,0.0,96.0,1.5,17.0,96.0,89.38,69.62
2018,8,17,7,45,0.0,110.5,1.4,17.15,110.5,103.04,80.64
2018,8,17,8,0,0.0,125.0,1.3,17.3,125.0,116.75,91.53
2018,8,17,8,15,3.5,151.5,1.3,17.5,153.5,143.76,113.1
2018,8,17,8,30,7.0,178.0,1.3,17.7,182.0,171.31,134.77
2018,8,17,8,45,17.5,211.5,1.25,17.95,222.5,210.57,165.47
2018,8,17,9,0,28.0,245.0,1.2,18.2,263.0,256.41,200.68
2018,8,17,9,15,47.5,276.5,1.3,18.4,309.5,303.82,236.96
2018,8,17,9,30,67.0,308.0,1.4,18.6,356.0,353.11,274.14
2018,8,17,9,45,124.5,335.5,1.45,18.8,431.0,439.06,338.92
2018,8,17,10,0,182.0,363.0,1.5,19.0,506.0,521.61,399.46
2018,8,17,10,15,269.5,360.5,1.6,19.15,581.0,612.58,466.06
2018,8,17,10,30,357.0,358.0,1.7,19.3,656.0,699.13,528.16
2018,8,17,10,45,565.0,265.5,1.85,19.4,752.0,821.96,618.56
2018,8,17,11,0,773.0,173.0,2.0,19.5,848.0,935.22,696.54
2018,8,17,11,15,851.5,134.0,2.1,19.6,889.0,977.48,723.5
2018,8,17,11,30,930.0,95.0,2.2,19.7,930.0,1026.64,755.58
2018,8,17,11,45,933.0,94.0,2.3,19.75,938.0,1037.82,763.01
2018,8,17,12,0,936.0,93.0,2.4,19.8,946.0,1045.26,768.53
2018,8,17,12,15,936.0,93.5,2.55,19.8,946.0,1047.47,771.5
2018,8,17,12,30,936.0,94.0,2.7,19.8,946.0,1045.84,772.08
2018,8,17,12,45,935.0,93.5,2.85,19.8,938.5,1038.34,768.87
2018,8,17,13,0,934.0,93.0,3.0,19.8,931.0,1027.06,763.24
2018,8,17,13,15,931.5,93.0,3.1,19.75,916.0,1011.12,754.25
2018,8,17,13,30,929.0,93.0,3.2,19.7,901.0,991.57,742.88
2018,8,17,13,45,924.0,92.0,3.3,19.7,878.0,965.1,726.69
2018,8,17,14,0,919.0,91.0,3.4,19.7,855.0,935.36,708.21
2018,8,17,14,15,912.5,90.0,3.45,19.65,825.5,901.18,686.35
2018,8,17,14,30,906.0,89.0,3.5,19.6,796.0,864.14,662.34
2018,8,17,14,45,897.0,87.5,3.55,19.5,760.0,821.89,634.55
2018,8,17,15,0,888.0,86.0,3.6,19.4,724.0,777.38,604.82
2018,8,17,15,15,875.5,84.5,3.6,19.4,682.5,728.29,570.94
2018,8,17,15,30,863.0,83.0,3.6,19.4,641.0,677.73,535.44
2018,8,17,15,45,846.5,81.5,3.55,19.2,595.0,623.44,494.43
2018,8,17,16,0,830.0,80.0,3.5,19.0,549.0,568.62,451.84
2018,8,17,16,15,808.0,77.5,3.45,18.8,500.0,510.5,405.4
2018,8,17,16,30,786.0,75.0,3.4,18.6,451.0,451.74,357.0
2018,8,17,16,45,756.0,72.0,3.3,18.45,399.5,390.14,304.77
2018,8,17,17,0,726.0,69.0,3.2,18.3,348.0,330.77,252.91
2018,8,17,17,15,683.0,65.0,3.1,18.1,296.0,269.09,198.52
2018,8,17,17,30,640.0,61.0,3.0,17.9,244.0,210.64,146.58
2018,8,17,17,45,575.5,55.0,2.85,17.65,194.0,152.3,96.91
2018,8,17,18,0,511.0,49.0,2.7,17.4,144.0,101.62,57.17
2018,8,17,18,15,403.5,40.0,2.6,17.25,100.5,54.0,27.33
2018,8,17,18,30,296.0,31.0,2.5,17.1,57.0,25.57,13.67
2018,8,17,18,45,170.5,19.0,2.4,16.95,31.5,18.11,0.0
2018,8,17,19,0,45.0,7.0,2.3,16.8,6.0,0.0,0.0
2018,8,17,19,15,22.5,3.5,2.25,16.8,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.25,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.5,8.0,7.63,0.0
2018,8,18,5,45,170.0,20.5,1.75,15.75,34.0,16.44,0.0
2018,8,18,6,0,286.0,33.0,1.8,16.0,60.0,27.22,15.79
2018,8,18,6,15,303.0,44.0,1.7,16.25,88.5,54.83,30.18
2018,8,18,6,30,320.0,55.0,1.6,16.5,117.0,88.19,54.31
2018,8,18,6,45,191.5,82.0,1.5,16.75,122.0,111.31,79.81
2018,8,18,7,0,63.0,109.0,1.4,17.0,127.0,116.64,90.2
2018,8,18,7,15,52.0,127.0,1.4,17.25,144.0,134.81,105.94
2018,8,18,7,30,41.0,145.0,1.4,17.5,161.0,151.68,120.05
2018,8,18,7,45,37.5,164.0,1.35,17.75,180.0,171.41,135.9
2018,8,18,8,0,34.0,183.0,1.3,18.0,199.0,190.78,151.06
2018,8,18,8,15,39.0,204.5,1.35,18.25,225.0,216.8,171.32
2018,8,18,8,30,44.0,226.0,1.4,18.5,251.0,243.42,191.76
2018,8,18,8,45,47.5,246.5,1.45,18.8,275.5,268.67,210.79
2018,8,18,9,0,51.0,267.0,1.5,19.1,300.0,294.28,229.87
2018,8,18,9,15,54.5,287.0,1.55,19.3,324.5,319.71,248.68
2018,8,18,9,30,58.0,307.0,1.6,19.5,349.0,345.41,267.5
2018,8,18,9,45,59.0,323.5,1.7,19.7,368.0,365.74,282.18
2018,8,18,10,0,60.0,340.0,1.8,19.9,387.0,386.04,296.76
2018,8,18,10,15,63.0,356.5,1.9,20.05,407.5,408.04,312.66
2018,8,18,10,30,66.0,373.0,2.0,20.2,428.0,430.07,328.5
2018,8,18,10,45,63.5,379.5,2.05,20.35,433.5,436.59,332.65
2018,8,18,11,0,61.0,386.0,2.1,20.5,439.0,442.72,336.63
2018,8,18,11,15,49.0,377.5,2.25,20.5,420.5,423.67,322.34
2018,8,18,11,30,37.0,369.0,2.4,20.5,402.0,403.98,307.6
2018,8,18,11,45,40.0,377.0,2.5,20.55,413.0,415.85,316.55
2018,8,18,12,0,43.0,385.0,2.6,20.6,424.0,427.53,325.23
2018,8,18,12,15,49.0,394.5,2.75,20.55,439.0,443.57,337.48
2018,8,18,12,30,55.0,404.0,2.9,20.5,454.0,459.32,349.53
2018,8,18,12,45,58.0,403.5,3.0,20.45,456.0,461.28,351.36
2018,8,18,13,0,61.0,403.0,3.1,20.4,458.0,462.87,353.03
2018,8,18,13,15,66.0,400.0,3.2,20.3,458.5,463.41,354.14
2018,8,18,13,30,71.0,397.0,3.3,20.2,459.0,463.46,354.94
2018,8,18,13,45,201.5,346.5,3.35,20.1,515.0,541.48,417.93
2018,8,18,14,0,332.0,296.0,3.4,20.0,571.0,611.16,473.37
2018,8,18,14,15,583.5,215.5,3.45,19.9,677.5,751.65,581.57
2018,8,18,14,30,835.0,135.0,3.5,19.8,784.0,857.0,658.09
2018,8,18,14,45,821.0,134.0,3.5,19.7,747.0,813.05,627.72
2018,8,18,15,0,807.0,133.0,3.5,19.6,710.0,767.41,596.93
2018,8,18,15,15,791.5,129.5,3.5,19.6,667.5,716.71,561.6
2018,8,18,15,30,776.0,126.0,3.5,19.6,625.0,665.03,523.53
2018,8,18,15,45,753.5,123.5,3.45,19.3,578.5,609.99,482.32
2018,8,18,16,0,731.0,121.0,3.4,19.0,532.0,554.25,439.48
2018,8,18,16,15,701.0,117.5,3.35,18.8,482.0,494.16,391.92
2018,8,18,16,30,671.0,114.0,3.3,18.6,432.0,435.82,344.38
2018,8,18,16,45,631.5,108.0,3.25,18.4,379.5,373.19,292.27
2018,8,18,17,0,592.0,102.0,3.2,18.2,327.0,314.13,241.8
2018,8,18,17,15,542.5,94.0,3.15,18.0,276.0,254.11,190.01
2018,8,18,17,30,493.0,86.0,3.1,17.8,225.0,197.74,141.17
2018,8,18,17,45,424.0,74.0,3.0,17.55,176.0,142.0,94.78
2018,8,18,18,0,355.0,62.0,2.9,17.3,127.0,94.62,58.01
2018,8,18,18,15,266.5,47.0,2.85,17.1,87.0,52.17,29.77
2018,8,18,18,30,178.0,32.0,2.8,16.9,47.0,25.24,12.7
2018,8,18,18,45,101.0,18.5,2.75,16.7,26.0,17.63,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.5,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.4,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.91,0.0
2018,8,19,5,45,0.0,8.5,2.6,15.35,8.5,8.1,0.0
2018,8,19,6,0,0.0,15.0,2.7,15.6,15.0,13.9,5.15
2018,8,19,6,15,0.0,27.0,2.65,15.8,27.0,25.06,15.08
2018,8,19,6,30,0.0,39.0,2.6,16.0,39.0,36.23,24.88
2018,8,19,6,45,0.0,51.0,2.55,16.15,51.0,47.41,34.59
2018,8,19,7,0,0.0,63.0,2.5,16.3,63.0,58.57,44.13
2018,8,19,7,15,0.0,67.0,2.45,16.45,67.0,62.33,47.27
2018,8,19,7,30,0.0,71.0,2.4,16.6,71.0,66.06,50.28
2018,8,19,7,45,0.0,78.0,2.35,16.75,78.0,72.61,55.56
2018,8,19,8,0,0.0,85.0,2.3,16.9,85.0,79.16,60.79
2018,8,19,8,15,0.0,100.0,2.3,17.05,100.0,93.26,72.19
2018,8,19,8,30,0.0,115.0,2.3,17.2,115.0,107.43,83.51
2018,8,19,8,45,0.0,130.0,2.3,17.35,130.0,121.65,94.77
2018,8,19,9,0,0.0,145.0,2.3,17.5,145.0,135.94,105.97
2018,8,19,9,15,1.0,155.0,2.35,17.6,155.5,146.25,113.96
2018,8,19,9,30,2.0,165.0,2.4,17.7,166.0,156.67,122.01
2018,8,19,9,45,4.0,178.5,2.45,17.85,181.5,171.38,133.46
2018,8,19,10,0,6.0,192.0,2.5,18.0,197.0,186.27,144.99
2018,8,19,10,15,8.0,211.5,2.55,18.1,218.0,207.12,161.16
2018,8,19,10,30,10.0,231.0,2.6,18.2,239.0,228.15,177.37
2018,8,19,10,45,10.5,236.5,2.65,18.3,245.5,234.31,181.88
2018,8,19,11,0,11.0,242.0,2.7,18.4,252.0,240.45,186.44
2018,8,19,11,15,10.0,230.0,2.7,18.45,239.0,228.09,176.62
2018,8,19,11,30,9.0,218.0,2.7,18.5,226.0,215.66,166.82
2018,8,19,11,45,10.0,226.0,2.75,18.55,235.0,224.56,173.74
2018,8,19,12,0,11.0,234.0,2.8,18.6,244.0,233.43,180.58
2018,8,19,12,15,12.0,245.5,2.85,18.6,256.5,245.66,198.27
2018,8,19,12,30,13.0,257.0,2.9,18.6,269.0,257.84,199.53
2018,8,19,12,45,13.5,263.5,2.95,18.6,275.5,264.57,204.77
2018,8,19,13,0,14.0,270.0,3.0,18.6,282.0,271.22,210.0
2018,8,19,13,15,15.5,277.5,3.1,18.55,291.0,279.75,216.83
2018,8,19,13,30,17.0,285.0,3.2,18.5,300.0,288.16,223.6
2018,8,19,13,45,163.0,250.0,3.25,18.4,385.0,415.39,327.04
2018,8,19,14,0,309.0,215.0,3.3,18.3,470.0,516.74,407.99
2018,8,19,14,15,597.5,165.0,3.4,18.2,635.5,711.52,558.07
2018,8,19,14,30,886.0,115.0,3.5,18.1,801.0,873.45,674.39
2018,8,19,14,45,626.5,144.5,3.6,17.95,618.0,668.72,527.47
2018,8,19,15,0,367.0,174.0,3.7,17.8,435.0,469.63,375.39
