Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,15,222.5,175.0,3.7,17.8,330.5,341.03,273.85
2018,8,19,15,30,78.0,176.0,3.7,17.8,226.0,227.6,181.31
2018,8,19,15,45,44.0,175.0,3.8,17.5,203.0,195.71,155.64
2018,8,19,16,0,10.0,174.0,3.9,17.2,180.0,169.27,134.15
2018,8,19,16,15,24.0,167.0,3.95,17.05,179.0,172.15,137.15
2018,8,19,16,30,38.0,160.0,4.0,16.9,178.0,170.16,135.92
2018,8,19,16,45,164.0,143.5,4.0,16.7,207.0,206.14,164.8
2018,8,19,17,0,290.0,127.0,4.0,16.5,236.0,226.09,177.98
2018,8,19,17,15,245.5,114.5,4.0,16.3,197.0,182.1,140.52
2018,8,19,17,30,201.0,102.0,4.0,16.1,158.0,143.26,107.71
2018,8,19,17,45,158.0,83.0,3.95,15.85,121.5,104.03,75.23
2018,8,19,18,0,115.0,64.0,3.9,15.6,85.0,70.38,48.43
2018,8,19,18,15,80.5,44.5,3.85,15.5,57.0,42.82,27.32
2018,8,19,18,30,46.0,25.0,3.8,15.4,29.0,21.76,9.42
2018,8,19,18,45,31.0,14.0,3.7,15.3,16.0,13.34,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.2,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.2,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,3.34,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,5.55,0.0
2018,8,20,6,15,0.0,10.5,2.95,15.85,10.5,9.72,2.38
2018,8,20,6,30,0.0,15.0,2.9,16.0,15.0,13.89,6.07
2018,8,20,6,45,0.0,20.0,2.9,16.15,20.0,18.54,10.12
2018,8,20,7,0,0.0,25.0,2.9,16.3,25.0,23.18,14.13
2018,8,20,7,15,0.0,27.5,2.8,16.45,27.5,25.51,16.1
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,27.84,18.03
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,32.97,22.29
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,38.1,26.5
2018,8,20,8,15,0.0,49.0,2.55,17.05,49.0,45.57,32.62
2018,8,20,8,30,0.0,57.0,2.5,17.2,57.0,53.04,38.7
2018,8,20,8,45,0.0,65.5,2.5,17.35,65.5,60.99,45.12
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,68.95,51.5
2018,8,20,9,15,0.0,87.0,2.5,17.55,87.0,81.13,61.3
2018,8,20,9,30,0.0,100.0,2.5,17.6,100.0,93.37,71.09
2018,8,20,9,45,1.5,130.5,2.55,17.7,131.5,123.52,95.31
2018,8,20,10,0,3.0,161.0,2.6,17.8,163.0,153.99,119.5
2018,8,20,10,15,6.5,194.0,2.65,17.85,199.0,188.94,147.08
2018,8,20,10,30,10.0,227.0,2.7,17.9,235.0,224.32,174.7
2018,8,20,10,45,9.5,223.5,2.75,17.95,231.5,220.8,171.63
2018,8,20,11,0,9.0,220.0,2.8,18.0,228.0,217.21,168.65
2018,8,20,11,15,6.5,192.5,2.9,17.95,198.5,188.41,145.93
2018,8,20,11,30,4.0,165.0,3.0,17.9,169.0,159.62,123.15
2018,8,20,11,45,4.0,164.5,3.05,17.9,168.5,159.22,122.84
2018,8,20,12,0,4.0,164.0,3.1,17.9,168.0,158.79,122.47
2018,8,20,12,15,6.0,183.0,3.15,17.85,188.5,179.08,144.83
2018,8,20,12,30,8.0,202.0,3.2,17.8,209.0,199.4,154.71
2018,8,20,12,45,9.5,217.0,3.3,17.8,225.5,215.34,167.3
2018,8,20,13,0,11.0,232.0,3.4,17.8,242.0,231.23,179.85
2018,8,20,13,15,12.5,247.5,3.45,17.7,258.5,247.56,192.79
2018,8,20,13,30,14.0,263.0,3.5,17.6,275.0,263.81,205.69
2018,8,20,13,45,156.5,232.5,3.55,17.55,361.5,391.2,310.12
2018,8,20,14,0,299.0,202.0,3.6,17.5,448.0,494.05,392.9
2018,8,20,14,15,579.5,159.5,3.65,17.45,614.0,689.77,544.79
2018,8,20,14,30,860.0,117.0,3.7,17.4,780.0,853.09,663.09
2018,8,20,14,45,852.5,113.0,3.75,17.3,744.0,810.86,633.38
2018,8,20,15,0,845.0,109.0,3.8,17.2,708.0,770.31,606.06
2018,8,20,15,15,830.5,107.0,3.8,17.2,666.0,720.25,570.98
2018,8,20,15,30,816.0,105.0,3.8,17.2,624.0,669.01,533.29
2018,8,20,15,45,675.0,119.0,3.85,16.95,526.5,554.62,445.44
2018,8,20,16,0,534.0,133.0,3.9,16.7,429.0,451.46,364.23
2018,8,20,16,15,283.0,150.0,3.95,16.55,305.5,298.52,241.05
2018,8,20,16,30,32.0,167.0,4.0,16.4,182.0,174.17,139.26
2018,8,20,16,45,102.0,153.5,4.0,16.2,193.0,190.27,152.51
2018,8,20,17,0,172.0,140.0,4.0,16.0,204.0,194.59,154.41
2018,8,20,17,15,193.5,119.5,4.0,15.8,181.0,171.45,133.34
2018,8,20,17,30,215.0,99.0,4.0,15.6,158.0,143.36,107.43
2018,8,20,17,45,175.5,80.5,4.0,15.4,122.0,104.39,74.85
2018,8,20,18,0,136.0,62.0,4.0,15.2,86.0,70.45,47.65
2018,8,20,18,15,101.0,41.5,3.95,15.1,56.0,40.21,24.67
2018,8,20,18,30,66.0,21.0,3.9,15.0,26.0,17.59,5.62
2018,8,20,18,45,51.0,13.0,3.85,14.9,15.0,12.39,0.0
2018,8,20,19,0,36.0,5.0,3.8,14.8,4.0,0.0,0.0
2018,8,20,19,15,18.0,2.5,3.75,14.8,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.45,8.0,7.63,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.5,14.0,12.98,4.01
2018,8,21,6,15,0.0,24.5,2.85,15.65,24.5,22.73,13.1
2018,8,21,6,30,0.0,35.0,2.8,15.8,35.0,32.5,21.73
2018,8,21,6,45,0.0,45.0,2.7,15.9,45.0,41.81,29.87
2018,8,21,7,0,0.0,55.0,2.6,16.0,55.0,51.13,37.89
2018,8,21,7,15,0.0,59.5,2.5,16.15,59.5,55.32,41.42
2018,8,21,7,30,0.0,64.0,2.4,16.3,64.0,59.52,44.85
2018,8,21,7,45,0.0,72.5,2.3,16.45,72.5,67.47,51.35
2018,8,21,8,0,0.0,81.0,2.2,16.6,81.0,75.42,57.77
2018,8,21,8,15,0.0,96.0,2.2,16.75,96.0,89.51,69.19
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,103.67,80.55
2018,8,21,8,45,1.0,135.5,2.15,17.1,136.0,127.55,99.7
2018,8,21,9,0,2.0,160.0,2.1,17.3,161.0,151.67,118.79
2018,8,21,9,15,5.5,188.0,2.1,17.45,191.5,181.23,142.09
2018,8,21,9,30,9.0,216.0,2.1,17.6,222.0,211.26,165.48
2018,8,21,9,45,12.5,238.5,2.15,17.8,247.5,236.38,184.75
2018,8,21,10,0,16.0,261.0,2.2,18.0,273.0,261.83,204.14
2018,8,21,10,15,24.0,291.5,2.25,18.05,310.5,299.43,232.98
2018,8,21,10,30,32.0,322.0,2.3,18.1,348.0,347.51,269.4
2018,8,21,10,45,36.5,341.0,2.35,18.2,371.5,372.44,287.81
2018,8,21,11,0,41.0,360.0,2.4,18.3,395.0,397.53,306.32
2018,8,21,11,15,33.5,347.0,2.45,18.35,376.0,377.82,291.02
2018,8,21,11,30,26.0,334.0,2.5,18.4,357.0,357.71,275.58
2018,8,21,11,45,28.0,345.0,2.55,18.45,370.0,371.5,285.99
2018,8,21,12,0,30.0,356.0,2.6,18.5,383.0,385.17,296.18
2018,8,21,12,15,30.5,357.0,2.65,18.5,384.5,386.79,297.41
2018,8,21,12,30,31.0,358.0,2.7,18.5,386.0,388.2,298.57
2018,8,21,12,45,30.5,352.5,2.75,18.5,380.0,381.66,293.82
2018,8,21,13,0,30.0,347.0,2.8,18.5,374.0,374.94,288.99
2018,8,21,13,15,26.0,329.0,2.8,18.45,352.0,351.78,271.66
2018,8,21,13,30,22.0,311.0,2.8,18.4,330.0,318.72,246.78
2018,8,21,13,45,118.5,298.5,2.85,18.4,396.0,415.12,324.16
2018,8,21,14,0,215.0,286.0,2.9,18.4,462.0,495.18,387.24
2018,8,21,14,15,396.5,274.0,2.9,18.35,584.0,644.0,501.23
2018,8,21,14,30,578.0,262.0,2.9,18.3,706.0,769.33,594.13
2018,8,21,14,45,556.0,258.5,2.9,18.2,669.0,724.66,561.58
2018,8,21,15,0,534.0,255.0,2.9,18.1,632.0,679.74,529.67
2018,8,21,15,15,515.5,246.5,2.9,18.1,592.0,632.44,495.42
2018,8,21,15,30,497.0,238.0,2.9,18.1,552.0,585.25,460.62
2018,8,21,15,45,466.0,229.0,2.95,17.9,506.0,530.11,419.47
2018,8,21,16,0,435.0,220.0,3.0,17.7,460.0,476.88,378.84
2018,8,21,16,15,360.0,207.0,2.95,17.55,393.0,394.81,314.6
2018,8,21,16,30,285.0,194.0,2.9,17.4,326.0,325.31,259.25
2018,8,21,16,45,209.0,168.0,2.9,17.3,258.5,247.72,196.88
2018,8,21,17,0,133.0,142.0,2.9,17.2,191.0,182.73,144.26
2018,8,21,17,15,147.0,121.5,2.9,17.05,168.0,157.96,122.63
2018,8,21,17,30,161.0,101.0,2.9,16.9,145.0,131.53,98.89
2018,8,21,17,45,127.0,81.0,2.9,16.8,111.0,96.05,69.48
2018,8,21,18,0,93.0,61.0,2.9,16.7,77.0,65.0,44.58
2018,8,21,18,15,66.5,41.0,2.9,16.65,50.5,38.87,24.2
2018,8,21,18,30,40.0,21.0,2.9,16.6,24.0,18.48,4.8
2018,8,21,18,45,22.5,11.5,2.9,16.6,13.0,10.96,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.35,16.3,5.0,4.77,0.0
2018,8,22,6,0,0.0,9.0,1.4,16.4,9.0,8.33,0.37
2018,8,22,6,15,0.0,16.5,1.4,16.5,16.5,15.29,6.92
2018,8,22,6,30,0.0,24.0,1.4,16.6,24.0,22.25,13.07
2018,8,22,6,45,0.0,33.0,1.4,16.7,33.0,30.62,20.34
2018,8,22,7,0,0.0,42.0,1.4,16.8,42.0,39.0,27.54
2018,8,22,7,15,0.0,44.0,1.4,16.9,44.0,40.87,29.11
2018,8,22,7,30,0.0,46.0,1.4,17.0,46.0,42.74,30.61
2018,8,22,7,45,0.0,47.5,1.4,17.15,47.5,44.14,31.68
2018,8,22,8,0,0.0,49.0,1.4,17.3,49.0,45.55,32.72
2018,8,22,8,15,0.0,55.5,1.45,17.4,55.5,51.62,37.65
2018,8,22,8,30,0.0,62.0,1.5,17.5,62.0,57.7,42.54
2018,8,22,8,45,0.0,69.5,1.5,17.65,69.5,64.73,48.15
2018,8,22,9,0,0.0,77.0,1.5,17.8,77.0,71.75,53.73
2018,8,22,9,15,0.0,87.0,1.6,17.9,87.0,81.13,61.21
2018,8,22,9,30,0.0,97.0,1.7,18.0,97.0,90.54,68.66
2018,8,22,9,45,0.0,109.0,1.75,18.15,109.0,101.92,77.65
2018,8,22,10,0,0.0,121.0,1.8,18.3,121.0,113.34,86.62
2018,8,22,10,15,1.5,144.0,1.85,18.45,145.0,136.61,105.05
2018,8,22,10,30,3.0,167.0,1.9,18.6,169.0,160.1,123.46
2018,8,22,10,45,4.0,172.0,2.0,18.7,175.0,165.98,127.92
2018,8,22,11,0,5.0,177.0,2.1,18.8,181.0,171.9,132.46
2018,8,22,11,15,6.5,193.0,2.15,18.9,198.5,188.94,145.72
2018,8,22,11,30,8.0,209.0,2.2,19.0,216.0,206.05,158.94
2018,8,22,11,45,13.0,253.5,2.3,19.05,265.0,254.5,196.48
2018,8,22,12,0,18.0,298.0,2.4,19.1,314.0,303.36,233.8
2018,8,22,12,15,20.5,309.5,2.5,19.1,328.0,317.28,244.36
2018,8,22,12,30,23.0,321.0,2.6,19.1,342.0,342.17,263.32
2018,8,22,12,45,43.0,349.5,2.65,19.15,388.0,391.27,300.95
2018,8,22,13,0,63.0,378.0,2.7,19.2,434.0,439.94,337.75
2018,8,22,13,15,135.5,387.5,2.8,19.15,504.5,530.64,407.27
2018,8,22,13,30,208.0,397.0,2.9,19.1,575.0,606.45,464.64
2018,8,22,13,45,389.0,326.0,3.0,19.05,647.5,716.04,549.27
2018,8,22,14,0,570.0,255.0,3.1,19.0,720.0,795.09,610.7
2018,8,22,14,15,688.0,199.0,3.15,18.9,739.5,825.77,635.51
2018,8,22,14,30,806.0,143.0,3.2,18.8,759.0,839.1,646.23
2018,8,22,14,45,797.5,138.5,3.25,18.7,723.5,796.67,617.78
2018,8,22,15,0,789.0,134.0,3.3,18.6,688.0,752.24,587.94
2018,8,22,15,15,773.0,131.0,3.3,18.6,646.0,702.17,552.54
2018,8,22,15,30,757.0,128.0,3.3,18.6,604.0,652.39,515.6
2018,8,22,15,45,736.5,124.5,3.35,18.3,558.5,597.25,474.45
2018,8,22,16,0,716.0,121.0,3.4,18.0,513.0,542.28,432.16
2018,8,22,16,15,688.5,116.0,3.4,17.75,463.5,482.62,384.74
2018,8,22,16,30,661.0,111.0,3.4,17.5,414.0,424.52,337.11
2018,8,22,16,45,622.5,104.0,3.4,17.3,362.0,361.87,284.53
2018,8,22,17,0,584.0,97.0,3.4,17.1,310.0,302.74,233.54
2018,8,22,17,15,531.5,88.5,3.4,16.9,259.0,242.01,180.83
2018,8,22,17,30,479.0,80.0,3.4,16.7,208.0,187.17,133.07
2018,8,22,17,45,404.5,69.0,3.35,16.5,160.5,131.0,86.52
2018,8,22,18,0,330.0,58.0,3.3,16.3,113.0,85.64,51.88
2018,8,22,18,15,219.5,42.0,3.2,16.2,73.0,43.7,24.56
2018,8,22,18,30,109.0,26.0,3.1,16.1,33.0,21.44,4.36
2018,8,22,18,45,62.0,15.0,3.05,15.95,18.0,14.3,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.8,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.8,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,10.01,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,17.64,6.62
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,34.03,22.17
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,50.64,36.72
2018,8,23,6,45,5.0,76.0,2.85,16.8,77.5,71.08,54.09
2018,8,23,7,0,10.0,97.0,2.8,16.9,100.0,92.36,71.99
2018,8,23,7,15,8.0,110.5,2.75,17.0,113.0,105.28,82.89
2018,8,23,7,30,6.0,124.0,2.7,17.1,126.0,117.94,93.31
2018,8,23,7,45,6.5,140.0,2.65,17.2,142.5,133.78,106.11
2018,8,23,8,0,7.0,156.0,2.6,17.3,159.0,149.72,118.79
2018,8,23,8,15,8.0,170.0,2.55,17.45,174.0,164.11,130.03
2018,8,23,8,30,9.0,184.0,2.5,17.6,189.0,178.62,141.25
2018,8,23,8,45,9.0,191.5,2.45,17.7,197.0,186.35,146.95
2018,8,23,9,0,9.0,199.0,2.4,17.8,205.0,194.06,152.62
2018,8,23,9,15,13.0,223.0,2.4,17.9,232.0,220.7,173.36
2018,8,23,9,30,17.0,247.0,2.4,18.0,259.0,247.78,194.21
2018,8,23,9,45,20.0,265.5,2.4,18.1,280.5,269.06,210.32
2018,8,23,10,0,23.0,284.0,2.4,18.2,302.0,290.58,226.52
2018,8,23,10,15,26.5,301.5,2.45,18.25,323.0,320.84,249.4
2018,8,23,10,30,30.0,319.0,2.5,18.3,344.0,343.1,266.02
2018,8,23,10,45,32.0,330.5,2.55,18.4,357.5,357.93,276.88
2018,8,23,11,0,34.0,342.0,2.6,18.5,371.0,372.75,287.75
2018,8,23,11,15,30.0,338.0,2.6,18.5,364.0,365.6,281.96
2018,8,23,11,30,26.0,334.0,2.6,18.5,357.0,358.16,276.07
2018,8,23,11,45,28.0,342.5,2.65,18.55,367.5,369.39,284.52
2018,8,23,12,0,30.0,351.0,2.7,18.6,378.0,380.48,292.8
2018,8,23,12,15,45.5,369.5,2.75,18.6,410.5,415.41,319.52
2018,8,23,12,30,61.0,388.0,2.8,18.6,443.0,450.11,345.81
2018,8,23,12,45,169.0,380.5,2.85,18.6,530.0,561.62,431.81
2018,8,23,13,0,277.0,373.0,2.9,18.6,617.0,669.69,512.67
2018,8,23,13,15,423.5,331.0,3.0,18.6,696.0,774.11,590.93
2018,8,23,13,30,570.0,289.0,3.1,18.6,775.0,861.28,655.77
2018,8,23,13,45,595.0,272.5,3.15,18.55,767.5,855.19,652.48
2018,8,23,14,0,620.0,256.0,3.2,18.5,760.0,843.97,646.41
2018,8,23,14,15,623.5,246.0,3.25,18.45,736.5,816.48,628.36
2018,8,23,14,30,627.0,236.0,3.3,18.4,713.0,786.41,608.36
2018,8,23,14,45,615.5,227.5,3.4,18.35,677.0,743.29,578.66
2018,8,23,15,0,604.0,219.0,3.5,18.3,641.0,698.96,547.55
2018,8,23,15,15,585.5,211.0,3.5,18.3,599.5,646.39,509.22
2018,8,23,15,30,567.0,203.0,3.5,18.3,558.0,596.63,472.19
2018,8,23,15,45,546.5,193.5,3.65,18.05,514.0,544.33,433.18
2018,8,23,16,0,526.0,184.0,3.8,17.8,470.0,492.74,393.59
2018,8,23,16,15,500.0,172.0,3.85,17.6,423.0,436.82,349.29
2018,8,23,16,30,474.0,160.0,3.9,17.4,376.0,382.77,305.31
2018,8,23,16,45,441.0,145.5,3.95,17.2,327.0,325.63,257.85
2018,8,23,17,0,408.0,131.0,4.0,17.0,278.0,271.76,212.05
2018,8,23,17,15,356.0,114.5,4.05,16.8,228.0,214.12,163.08
2018,8,23,17,30,304.0,98.0,4.1,16.6,178.0,161.1,118.1
2018,8,23,17,45,225.0,79.0,4.15,16.4,131.0,109.95,76.8
2018,8,23,18,0,146.0,60.0,4.2,16.2,84.0,68.75,45.5
2018,8,23,18,15,93.0,40.0,4.2,16.05,53.0,37.76,22.56
2018,8,23,18,30,40.0,20.0,4.2,15.9,22.0,17.54,0.1
2018,8,23,18,45,20.0,10.0,4.2,15.8,11.0,9.53,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,8.0,10.0,3.65,15.4,10.5,9.53,0.0
2018,8,24,6,0,8.0,18.0,3.7,15.4,19.0,16.82,5.6
2018,8,24,6,15,5.0,36.5,3.6,15.5,37.0,33.85,21.9
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,50.87,36.96
2018,8,24,6,45,7.0,75.5,3.45,15.7,77.0,71.01,54.16
2018,8,24,7,0,12.0,96.0,3.4,15.8,99.0,91.96,71.9
2018,8,24,7,15,8.0,105.5,3.3,15.95,108.0,100.66,79.4
2018,8,24,7,30,4.0,115.0,3.2,16.1,117.0,108.79,86.14
2018,8,24,7,45,3.5,131.5,3.1,16.25,133.0,124.52,98.92
2018,8,24,8,0,3.0,148.0,3.0,16.4,149.0,140.24,111.49
2018,8,24,8,15,6.5,165.5,2.95,16.6,169.0,159.06,126.44
2018,8,24,8,30,10.0,183.0,2.9,16.8,189.0,178.32,141.6
2018,8,24,8,45,14.5,204.0,2.85,17.0,213.0,202.02,160.18
2018,8,24,9,0,19.0,225.0,2.8,17.2,237.0,226.23,178.97
2018,8,24,9,15,27.0,252.5,2.8,17.35,271.0,266.25,210.15
2018,8,24,9,30,35.0,280.0,2.8,17.5,305.0,301.78,237.38
2018,8,24,9,45,42.0,302.5,2.8,17.65,334.0,332.16,260.33
2018,8,24,10,0,49.0,325.0,2.8,17.8,363.0,363.09,283.5
2018,8,24,10,15,63.0,348.5,2.85,17.9,399.0,401.7,312.63
2018,8,24,10,30,77.0,372.0,2.9,18.0,435.0,441.1,342.05
2018,8,24,10,45,85.0,386.0,2.95,18.15,457.5,465.55,359.86
2018,8,24,11,0,93.0,400.0,3.0,18.3,480.0,490.08,377.72
2018,8,24,11,15,100.5,404.0,3.1,18.35,491.5,503.58,387.73
2018,8,24,11,30,108.0,408.0,3.2,18.4,503.0,528.91,406.39
2018,8,24,11,45,272.0,370.0,3.3,18.45,612.5,666.48,512.14
2018,8,24,12,0,436.0,332.0,3.4,18.5,722.0,805.09,614.68
2018,8,24,12,15,552.0,294.5,3.5,18.5,787.5,883.67,672.29
2018,8,24,12,30,668.0,257.0,3.6,18.5,853.0,962.67,729.64
2018,8,24,12,45,671.5,251.5,3.7,18.5,846.0,955.49,725.08
2018,8,24,13,0,675.0,246.0,3.8,18.5,839.0,945.25,719.06
2018,8,24,13,15,619.0,264.5,3.9,18.45,800.5,898.38,686.42
2018,8,24,13,30,563.0,283.0,4.0,18.4,762.0,848.42,651.34
2018,8,24,13,45,523.5,290.5,4.05,18.3,726.0,805.13,620.96
2018,8,24,14,0,484.0,298.0,4.1,18.2,690.0,761.47,589.89
2018,8,24,14,15,566.0,260.0,4.2,18.1,701.5,777.63,605.25
2018,8,24,14,30,648.0,222.0,4.3,18.0,713.0,789.84,617.15
2018,8,24,14,45,630.0,218.5,4.35,17.9,676.5,745.66,585.68
2018,8,24,15,0,612.0,215.0,4.4,17.8,640.0,700.67,553.38
2018,8,24,15,15,593.0,207.5,4.4,17.8,598.5,647.72,514.25
2018,8,24,15,30,574.0,200.0,4.4,17.8,557.0,597.76,476.56
2018,8,24,15,45,548.0,192.5,4.45,17.5,512.0,543.68,435.51
2018,8,24,16,0,522.0,185.0,4.5,17.2,467.0,490.83,394.37
2018,8,24,16,15,491.5,174.0,4.5,17.0,419.0,433.76,348.66
2018,8,24,16,30,461.0,163.0,4.5,16.8,371.0,379.05,303.78
2018,8,24,16,45,424.0,149.0,4.5,16.6,322.0,321.51,255.7
2018,8,24,17,0,387.0,135.0,4.5,16.4,273.0,267.72,209.85
2018,8,24,17,15,343.0,117.5,4.45,16.2,225.0,212.68,162.67
2018,8,24,17,30,299.0,100.0,4.4,16.0,177.0,161.31,118.66
2018,8,24,17,45,246.0,80.0,4.35,15.85,133.5,113.71,79.1
2018,8,24,18,0,193.0,60.0,4.3,15.7,90.0,72.85,47.03
2018,8,24,18,15,129.0,39.5,4.25,15.6,56.5,38.17,22.07
2018,8,24,18,30,65.0,19.0,4.2,15.5,23.0,15.91,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.4,11.5,9.05,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.0,2.45,14.65,4.0,3.81,0.0
2018,8,25,6,0,1.0,7.0,2.5,14.9,7.0,6.48,0.0
2018,8,25,6,15,0.5,13.0,2.45,15.1,13.0,12.07,4.22
2018,8,25,6,30,0.0,19.0,2.4,15.3,19.0,17.61,9.19
2018,8,25,6,45,0.0,26.5,2.4,15.45,26.5,24.58,15.28
2018,8,25,7,0,0.0,34.0,2.4,15.6,34.0,31.55,21.31
2018,8,25,7,15,0.0,40.5,2.35,15.85,40.5,37.61,26.46
2018,8,25,7,30,0.0,47.0,2.3,16.1,47.0,43.67,31.52
2018,8,25,7,45,0.0,53.5,2.25,16.3,53.5,49.73,36.51
2018,8,25,8,0,0.0,60.0,2.2,16.5,60.0,55.81,41.45
2018,8,25,8,15,0.0,73.5,2.15,16.7,73.5,68.42,51.78
2018,8,25,8,30,0.0,87.0,2.1,16.9,87.0,81.06,62.0
2018,8,25,8,45,0.0,105.5,2.05,17.15,105.5,98.5,76.05
2018,8,25,9,0,0.0,124.0,2.0,17.4,124.0,116.06,90.01
2018,8,25,9,15,0.5,140.5,1.95,17.55,141.0,132.17,102.71
2018,8,25,9,30,1.0,157.0,1.9,17.7,158.0,148.39,115.38
2018,8,25,9,45,3.0,173.0,1.85,17.85,175.5,165.47,128.69
2018,8,25,10,0,5.0,189.0,1.8,18.0,193.0,182.75,142.06
2018,8,25,10,15,6.5,201.0,1.8,18.15,206.5,195.9,152.09
2018,8,25,10,30,8.0,213.0,1.8,18.3,220.0,209.16,162.18
2018,8,25,10,45,9.0,219.0,1.85,18.45,227.0,216.2,167.41
2018,8,25,11,0,10.0,225.0,1.9,18.6,234.0,223.26,172.68
2018,8,25,11,15,13.0,248.5,2.0,18.65,260.0,249.38,192.84
2018,8,25,11,30,16.0,272.0,2.1,18.7,286.0,275.65,212.95
2018,8,25,11,45,23.0,306.5,2.15,18.8,327.0,327.65,252.48
2018,8,25,12,0,30.0,341.0,2.2,18.9,368.0,370.58,284.62
2018,8,25,12,15,36.5,355.0,2.4,18.95,387.5,391.75,300.71
2018,8,25,12,30,43.0,369.0,2.6,19.0,407.0,412.72,316.75
2018,8,25,12,45,37.5,353.0,2.75,19.0,386.0,390.12,299.97
2018,8,25,13,0,32.0,337.0,2.9,19.0,365.0,367.47,283.22
2018,8,25,13,15,31.0,332.0,3.1,18.95,358.5,360.58,278.54
2018,8,25,13,30,30.0,327.0,3.3,18.9,352.0,353.58,273.7
2018,8,25,13,45,30.5,320.5,3.5,18.85,345.5,346.33,268.74
2018,8,25,14,0,31.0,314.0,3.7,18.8,339.0,338.93,263.67
2018,8,25,14,15,24.5,287.5,3.85,18.6,307.0,296.1,231.18
2018,8,25,14,30,18.0,261.0,4.0,18.4,275.0,263.68,206.44
2018,8,25,14,45,17.0,249.0,4.15,18.25,261.5,250.4,196.62
2018,8,25,15,0,16.0,237.0,4.3,18.1,248.0,237.18,186.77
2018,8,25,15,15,25.0,234.5,4.3,18.1,250.5,240.46,190.07
2018,8,25,15,30,34.0,232.0,4.3,18.1,253.0,248.38,197.0
2018,8,25,15,45,44.5,223.0,4.35,17.7,248.0,243.86,194.36
2018,8,25,16,0,55.0,214.0,4.4,17.3,243.0,238.19,190.66
2018,8,25,16,15,54.5,195.0,4.4,17.1,221.5,215.74,172.97
2018,8,25,16,30,54.0,176.0,4.4,16.9,200.0,193.36,155.07
2018,8,25,16,45,75.0,155.0,4.4,16.65,184.0,177.69,142.23
2018,8,25,17,0,96.0,134.0,4.4,16.4,168.0,161.97,128.63
2018,8,25,17,15,106.5,114.5,4.4,16.25,146.5,139.25,108.68
2018,8,25,17,30,117.0,95.0,4.4,16.1,125.0,115.3,87.19
2018,8,25,17,45,84.5,74.5,4.35,15.95,93.5,82.57,60.1
2018,8,25,18,0,52.0,54.0,4.3,15.8,62.0,54.16,37.22
2018,8,25,18,15,29.0,35.5,4.2,15.7,39.5,32.73,19.49
2018,8,25,18,30,6.0,17.0,4.1,15.6,17.0,15.54,0.0
2018,8,25,18,45,3.0,8.5,4.05,15.55,8.5,8.1,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.8,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,5.24,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,5.22,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.7,10.0,9.22,1.52
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,11.11,3.72
2018,8,26,6,45,0.0,17.0,2.75,15.05,17.0,15.75,7.78
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,20.4,11.82
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,25.05,15.8
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,29.7,19.72
2018,8,26,7,45,0.0,41.0,2.4,15.8,41.0,38.09,26.75
2018,8,26,8,0,0.0,50.0,2.3,16.0,50.0,46.48,33.7
2018,8,26,8,15,0.0,62.0,2.25,16.2,62.0,57.68,42.93
2018,8,26,8,30,0.0,74.0,2.2,16.4,74.0,68.9,52.07
2018,8,26,8,45,0.0,95.5,2.2,16.6,95.5,89.06,68.48
2018,8,26,9,0,0.0,117.0,2.2,16.8,117.0,109.42,84.86
2018,8,26,9,15,1.0,143.0,2.2,16.95,143.5,134.94,105.27
2018,8,26,9,30,2.0,169.0,2.2,17.1,170.0,160.72,125.64
2018,8,26,9,45,4.5,186.5,2.25,17.3,189.5,179.74,140.48
2018,8,26,10,0,7.0,204.0,2.3,17.5,209.0,199.01,155.43
2018,8,26,10,15,12.0,234.5,2.4,17.6,244.0,233.4,182.29
2018,8,26,10,30,17.0,265.0,2.5,17.7,279.0,268.26,209.21
2018,8,26,10,45,43.5,299.5,2.55,17.85,336.5,337.55,263.02
2018,8,26,11,0,70.0,334.0,2.6,18.0,394.0,399.83,310.47
2018,8,26,11,15,335.5,277.5,2.7,18.05,571.0,636.52,493.95
2018,8,26,11,30,601.0,221.0,2.8,18.1,748.0,849.99,650.54
2018,8,26,11,45,764.5,166.0,2.95,18.15,842.0,955.95,722.11
2018,8,26,12,0,928.0,111.0,3.1,18.2,936.0,1057.73,790.31
2018,8,26,12,15,816.0,167.0,3.2,18.2,891.5,1014.04,761.06
2018,8,26,12,30,704.0,223.0,3.3,18.2,847.0,964.05,728.58
2018,8,26,12,45,673.0,234.5,3.4,18.2,826.5,939.73,713.32
2018,8,26,13,0,642.0,246.0,3.5,18.2,806.0,912.79,695.63
2018,8,26,13,15,475.5,307.0,3.65,18.15,717.5,800.42,613.9
2018,8,26,13,30,309.0,368.0,3.8,18.1,629.0,684.4,527.65
2018,8,26,13,45,357.0,330.0,3.95,18.05,623.0,680.82,528.68
2018,8,26,14,0,405.0,292.0,4.1,18.0,617.0,684.02,533.69
2018,8,26,14,15,638.5,200.5,4.25,17.9,690.5,782.9,613.18
2018,8,26,14,30,872.0,109.0,4.4,17.8,764.0,850.92,664.11
2018,8,26,14,45,858.5,108.0,4.5,17.7,726.0,806.03,633.41
2018,8,26,15,0,845.0,107.0,4.6,17.6,688.0,763.37,604.59
2018,8,26,15,15,829.5,104.5,4.6,17.6,645.0,711.62,567.83
2018,8,26,15,30,814.0,102.0,4.6,17.6,602.0,658.81,528.2
2018,8,26,15,45,792.5,99.5,4.7,17.3,554.5,601.53,484.54
2018,8,26,16,0,771.0,97.0,4.8,17.0,507.0,544.38,439.57
2018,8,26,16,15,743.0,92.5,4.8,16.8,456.0,482.32,388.91
2018,8,26,16,30,715.0,88.0,4.8,16.6,405.0,421.58,337.78
2018,8,26,16,45,678.0,83.0,4.85,16.45,353.0,358.66,283.53
2018,8,26,17,0,641.0,78.0,4.9,16.3,301.0,299.02,230.67
2018,8,26,17,15,589.5,71.0,4.85,16.15,249.5,236.96,175.47
2018,8,26,17,30,538.0,64.0,4.8,16.0,198.0,180.62,125.4
2018,8,26,17,45,462.5,55.5,4.75,15.8,151.0,125.17,79.07
2018,8,26,18,0,387.0,47.0,4.7,15.6,104.0,79.06,44.4
2018,8,26,18,15,266.5,34.5,4.6,15.55,66.5,36.28,17.84
2018,8,26,18,30,146.0,22.0,4.5,15.5,29.0,17.61,0.0
2018,8,26,18,45,73.0,11.0,4.45,15.45,14.5,10.48,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,15.95,20.5,15.25,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,23.75,7.07
2018,8,27,6,15,208.0,45.0,3.25,16.2,74.5,51.15,29.44
2018,8,27,6,30,292.0,61.0,3.2,16.3,111.0,91.45,57.89
2018,8,27,6,45,204.5,49.5,3.15,16.4,90.5,85.39,57.68
2018,8,27,7,0,117.0,38.0,3.1,16.5,70.0,65.63,45.98
2018,8,27,7,15,58.5,33.5,3.05,16.7,49.5,51.06,36.32
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,26.91,17.22
2018,8,27,7,45,0.0,36.5,2.95,17.1,36.5,33.9,23.06
2018,8,27,8,0,0.0,44.0,2.9,17.3,44.0,40.89,28.83
2018,8,27,8,15,0.0,60.0,2.85,17.45,60.0,55.82,41.16
2018,8,27,8,30,0.0,76.0,2.8,17.6,76.0,70.77,53.38
2018,8,27,8,45,0.0,87.0,2.75,17.8,87.0,81.07,61.62
2018,8,27,9,0,0.0,98.0,2.7,18.0,98.0,91.43,69.85
2018,8,27,9,15,0.5,105.5,2.7,18.15,106.0,98.91,75.71
2018,8,27,9,30,1.0,113.0,2.7,18.3,114.0,106.46,81.6
2018,8,27,9,45,5.0,155.0,2.75,18.4,159.0,149.86,116.4
2018,8,27,10,0,9.0,197.0,2.8,18.5,204.0,193.98,151.22
2018,8,27,10,15,21.0,247.0,2.8,18.6,264.0,261.28,203.89
2018,8,27,10,30,33.0,297.0,2.8,18.7,324.0,324.2,252.13
2018,8,27,10,45,31.5,304.0,2.85,18.75,330.0,331.13,256.84
2018,8,27,11,0,30.0,311.0,2.9,18.8,336.0,337.86,261.63
2018,8,27,11,15,26.0,301.5,2.9,18.85,323.5,324.93,251.4
2018,8,27,11,30,22.0,292.0,2.9,18.9,311.0,311.74,241.07
2018,8,27,11,45,19.5,292.0,2.95,18.95,309.0,299.26,231.38
2018,8,27,12,0,17.0,292.0,3.0,19.0,307.0,296.87,229.42
2018,8,27,12,15,17.5,292.5,3.05,19.0,308.0,297.89,230.26
2018,8,27,12,30,18.0,293.0,3.1,19.0,309.0,298.82,231.06
2018,8,27,12,45,15.5,275.5,3.15,19.0,289.0,278.87,215.78
2018,8,27,13,0,13.0,258.0,3.2,19.0,269.0,258.96,200.53
2018,8,27,13,15,11.0,234.5,3.25,18.95,244.0,233.74,181.16
2018,8,27,13,30,9.0,211.0,3.3,18.9,219.0,208.66,161.78
2018,8,27,13,45,140.5,181.5,3.35,18.85,294.5,323.48,256.97
2018,8,27,14,0,272.0,152.0,3.4,18.8,370.0,416.19,332.59
2018,8,27,14,15,537.0,137.0,3.45,18.65,546.0,626.77,496.27
2018,8,27,14,30,802.0,122.0,3.5,18.5,722.0,810.62,630.52
2018,8,27,14,45,795.0,117.5,3.55,18.4,687.0,769.18,601.09
2018,8,27,15,0,788.0,113.0,3.6,18.3,652.0,725.65,571.41
2018,8,27,15,15,772.0,110.5,3.6,18.3,610.5,675.94,536.23
2018,8,27,15,30,756.0,108.0,3.6,18.3,569.0,625.38,498.16
2018,8,27,15,45,741.0,102.0,3.6,18.0,524.5,571.24,457.04
2018,8,27,16,0,726.0,96.0,3.6,17.7,480.0,516.76,414.39
2018,8,27,16,15,703.5,90.5,3.6,17.5,432.0,458.85,367.51
2018,8,27,16,30,681.0,85.0,3.6,17.3,384.0,401.82,319.86
2018,8,27,16,45,648.5,79.0,3.6,17.15,334.5,341.68,268.29
2018,8,27,17,0,616.0,73.0,3.6,17.0,285.0,284.36,217.75
2018,8,27,17,15,565.0,66.5,3.6,16.8,235.5,224.58,164.98
2018,8,27,17,30,514.0,60.0,3.6,16.6,186.0,170.47,117.24
2018,8,27,17,45,438.5,52.0,3.6,16.4,141.0,117.18,73.12
2018,8,27,18,0,363.0,44.0,3.6,16.2,96.0,73.21,40.47
2018,8,27,18,15,248.5,31.5,3.6,16.1,60.5,33.47,15.83
2018,8,27,18,30,134.0,19.0,3.6,16.0,25.0,15.16,0.0
2018,8,27,18,45,67.0,9.5,3.6,15.9,12.5,9.05,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,5.5,2.95,16.0,5.5,5.24,0.0
2018,8,28,6,0,13.0,7.0,3.1,16.1,8.0,6.59,0.0
2018,8,28,6,15,6.5,10.5,3.15,16.25,11.0,10.21,2.4
2018,8,28,6,30,0.0,14.0,3.2,16.4,14.0,12.97,5.2
2018,8,28,6,45,0.0,20.0,3.2,16.5,20.0,18.54,10.06
2018,8,28,7,0,0.0,26.0,3.2,16.6,26.0,24.11,14.88
2018,8,28,7,15,0.0,37.0,3.15,16.7,37.0,34.35,23.59
2018,8,28,7,30,0.0,48.0,3.1,16.8,48.0,44.6,32.21
2018,8,28,7,45,0.0,63.5,3.0,16.95,63.5,59.06,44.26
2018,8,28,8,0,0.0,79.0,2.9,17.1,79.0,73.55,56.18
2018,8,28,8,15,0.0,94.5,2.85,17.3,94.5,88.12,68.01
2018,8,28,8,30,0.0,110.0,2.8,17.5,110.0,102.79,79.77
2018,8,28,8,45,2.5,137.0,2.75,17.7,138.5,130.1,101.76
2018,8,28,9,0,5.0,164.0,2.7,17.9,167.0,157.83,123.8
2018,8,28,9,15,10.5,199.5,2.75,18.05,206.5,196.42,154.35
2018,8,28,9,30,16.0,235.0,2.8,18.2,246.0,235.77,185.06
2018,8,28,9,45,11.5,213.0,2.8,18.35,221.0,211.26,165.11
2018,8,28,10,0,7.0,191.0,2.8,18.5,196.0,186.51,145.13
2018,8,28,10,15,9.5,209.5,2.85,18.55,217.0,206.95,161.13
2018,8,28,10,30,12.0,228.0,2.9,18.6,238.0,227.59,177.11
2018,8,28,10,45,22.5,282.5,2.9,18.7,301.5,300.79,233.78
2018,8,28,11,0,33.0,337.0,2.9,18.8,365.0,367.93,284.58
2018,8,28,11,15,34.5,347.5,2.9,18.8,377.0,381.17,294.11
2018,8,28,11,30,36.0,358.0,2.9,18.8,389.0,394.3,303.78
2018,8,28,11,45,42.0,370.5,2.9,18.85,407.0,413.9,318.41
2018,8,28,12,0,48.0,383.0,2.9,18.9,425.0,433.39,332.9
2018,8,28,12,15,41.0,369.5,2.9,18.95,405.5,412.22,316.76
2018,8,28,12,30,34.0,356.0,2.9,19.0,386.0,390.87,300.63
2018,8,28,12,45,38.0,359.5,2.9,19.0,392.5,398.15,306.41
2018,8,28,13,0,42.0,363.0,2.9,19.0,399.0,405.13,311.9
2018,8,28,13,15,54.5,370.0,2.9,19.0,416.0,423.7,326.4
2018,8,28,13,30,67.0,377.0,2.9,19.0,433.0,441.57,340.33
2018,8,28,13,45,89.5,375.0,2.9,18.95,447.5,458.45,354.03
2018,8,28,14,0,112.0,373.0,2.9,18.9,462.0,484.27,374.25
2018,8,28,14,15,273.5,314.0,2.9,18.85,520.5,568.5,442.25
2018,8,28,14,30,435.0,255.0,2.9,18.8,579.0,640.94,499.74
2018,8,28,14,45,592.5,189.0,2.9,18.75,606.0,684.19,535.19
2018,8,28,15,0,750.0,123.0,2.9,18.7,633.0,706.55,554.33
2018,8,28,15,15,736.5,116.0,2.9,18.7,590.5,655.47,517.43
2018,8,28,15,30,723.0,109.0,2.9,18.7,548.0,603.46,478.72
2018,8,28,15,45,769.5,92.0,2.9,18.45,525.5,577.17,459.31
2018,8,28,16,0,816.0,75.0,2.9,18.2,503.0,544.09,433.42
2018,8,28,16,15,793.5,72.0,2.9,18.05,453.5,484.09,384.99
2018,8,28,16,30,771.0,69.0,2.9,17.9,404.0,424.92,335.69
2018,8,28,16,45,739.0,65.0,2.85,17.75,352.5,362.12,281.9
2018,8,28,17,0,707.0,61.0,2.8,17.6,301.0,301.92,228.75
2018,8,28,17,15,657.0,56.5,2.8,17.4,249.5,239.22,173.22
2018,8,28,17,30,607.0,52.0,2.8,17.2,198.0,181.04,121.7
2018,8,28,17,45,528.5,45.0,2.85,17.0,149.5,122.71,73.43
2018,8,28,18,0,450.0,38.0,2.9,16.8,101.0,73.99,37.69
2018,8,28,18,15,316.0,29.0,2.9,16.7,64.0,31.96,13.49
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,19.06,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.35,3.5,3.34,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.6,7.0,6.48,0.0
2018,8,29,6,15,0.0,15.0,2.15,16.75,15.0,13.9,5.52
2018,8,29,6,30,0.0,23.0,2.2,16.9,23.0,21.33,12.15
2018,8,29,6,45,0.0,31.0,2.25,17.1,31.0,28.76,18.65
2018,8,29,7,0,0.0,39.0,2.3,17.3,39.0,36.21,25.07
2018,8,29,7,15,0.0,46.5,2.25,17.5,46.5,43.2,30.99
2018,8,29,7,30,0.0,54.0,2.2,17.7,54.0,50.19,36.81
2018,8,29,7,45,0.0,65.5,2.2,17.85,65.5,60.93,45.67
2018,8,29,8,0,0.0,77.0,2.2,18.0,77.0,71.68,54.42
2018,8,29,8,15,2.0,112.5,2.25,18.2,113.5,106.26,82.7
2018,8,29,8,30,4.0,148.0,2.3,18.4,150.0,141.43,110.97
2018,8,29,8,45,7.0,174.0,2.35,18.6,178.0,168.57,132.4
2018,8,29,9,0,10.0,200.0,2.4,18.8,206.0,196.17,153.94
2018,8,29,9,15,8.5,197.5,2.45,18.95,203.0,193.08,150.94
2018,8,29,9,30,7.0,195.0,2.5,19.1,200.0,189.85,147.95
2018,8,29,9,45,4.5,176.0,2.55,19.25,179.5,169.72,131.6
2018,8,29,10,0,2.0,157.0,2.6,19.4,159.0,149.49,115.22
2018,8,29,10,15,1.5,141.0,2.65,19.5,142.5,133.82,102.57
2018,8,29,10,30,1.0,125.0,2.7,19.6,126.0,118.18,89.95
2018,8,29,10,45,6.0,175.0,2.75,19.7,180.0,170.9,131.79
2018,8,29,11,0,11.0,225.0,2.8,19.8,234.0,224.43,173.52
2018,8,29,11,15,24.5,287.5,2.9,19.85,308.5,309.44,239.1
2018,8,29,11,30,38.0,350.0,3.0,19.9,383.0,388.2,298.54
2018,8,29,11,45,63.0,380.0,3.05,20.0,435.0,445.2,341.39
2018,8,29,12,0,88.0,410.0,3.1,20.1,487.0,502.47,383.93
2018,8,29,12,15,160.5,414.5,3.1,20.1,555.5,593.09,451.92
2018,8,29,12,30,233.0,419.0,3.1,20.1,624.0,669.95,508.68
2018,8,29,12,45,366.5,363.0,3.1,20.15,681.0,753.78,571.93
2018,8,29,13,0,500.0,307.0,3.1,20.2,738.0,833.18,630.74
2018,8,29,13,15,584.5,259.5,3.15,20.2,754.0,859.74,651.85
2018,8,29,13,30,669.0,212.0,3.2,20.2,770.0,878.74,667.41
2018,8,29,13,45,710.5,187.0,3.2,20.2,764.5,874.05,664.73
2018,8,29,14,0,752.0,162.0,3.2,20.2,759.0,860.24,656.04
2018,8,29,14,15,812.0,132.0,3.15,20.15,753.5,856.86,654.6
2018,8,29,14,30,872.0,102.0,3.1,20.1,748.0,840.93,644.44
2018,8,29,14,45,860.5,100.5,3.05,20.1,710.5,796.9,614.53
2018,8,29,15,0,849.0,99.0,3.0,20.1,673.0,750.92,583.16
2018,8,29,15,15,834.0,96.5,3.0,20.1,630.0,703.03,550.3
