Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,30,819.0,94.0,3.0,20.1,587.0,650.21,511.83
2018,8,29,15,45,796.5,92.0,2.85,19.95,539.5,592.5,467.82
2018,8,29,16,0,774.0,90.0,2.7,19.8,492.0,535.04,422.86
2018,8,29,16,15,669.5,101.5,2.7,19.7,424.0,450.7,356.18
2018,8,29,16,30,565.0,113.0,2.7,19.6,356.0,375.68,295.61
2018,8,29,16,45,498.5,107.0,2.7,19.5,301.0,306.04,238.3
2018,8,29,17,0,432.0,101.0,2.7,19.4,246.0,246.43,188.2
2018,8,29,17,15,366.0,89.0,2.65,19.2,197.0,188.54,139.46
2018,8,29,17,30,300.0,77.0,2.6,19.0,148.0,138.47,97.69
2018,8,29,17,45,264.5,60.5,2.6,18.8,111.5,96.66,62.85
2018,8,29,18,0,229.0,44.0,2.6,18.6,75.0,59.37,33.97
2018,8,29,18,15,173.5,31.0,2.6,18.4,48.5,29.22,12.8
2018,8,29,18,30,118.0,18.0,2.6,18.2,22.0,17.16,0.0
2018,8,29,18,45,59.0,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.7,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,6.94,0.0
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,10.18,2.83
2018,8,30,6,45,0.0,16.0,1.65,17.6,16.0,14.82,6.87
2018,8,30,7,0,0.0,21.0,1.6,17.7,21.0,19.47,10.88
2018,8,30,7,15,0.0,30.0,1.55,17.75,30.0,27.83,18.0
2018,8,30,7,30,0.0,39.0,1.5,17.8,39.0,36.21,25.04
2018,8,30,7,45,0.0,60.5,1.4,17.85,60.5,56.26,41.79
2018,8,30,8,0,0.0,82.0,1.3,17.9,82.0,76.36,58.33
2018,8,30,8,15,1.5,114.5,1.25,18.0,115.5,107.92,84.03
2018,8,30,8,30,3.0,147.0,1.2,18.1,149.0,139.92,109.64
2018,8,30,8,45,12.0,175.0,1.15,18.15,182.5,172.81,135.72
2018,8,30,9,0,21.0,203.0,1.1,18.2,216.0,206.75,162.26
2018,8,30,9,15,24.5,221.0,1.15,18.35,237.0,233.82,182.95
2018,8,30,9,30,28.0,239.0,1.2,18.5,258.0,256.03,199.71
2018,8,30,9,45,65.0,280.0,1.2,18.65,328.0,329.45,256.3
2018,8,30,10,0,102.0,321.0,1.2,18.8,398.0,405.95,313.51
2018,8,30,10,15,95.0,339.0,1.3,18.9,413.0,422.1,324.39
2018,8,30,10,30,88.0,357.0,1.4,19.0,428.0,437.57,335.13
2018,8,30,10,45,78.5,368.0,1.55,19.1,432.5,442.7,338.43
2018,8,30,11,0,69.0,379.0,1.7,19.2,437.0,447.1,341.26
2018,8,30,11,15,71.5,389.0,1.8,19.25,450.0,461.55,351.84
2018,8,30,11,30,74.0,399.0,1.9,19.3,463.0,475.77,362.2
2018,8,30,11,45,121.0,408.0,2.05,19.35,513.5,545.85,414.71
2018,8,30,12,0,168.0,417.0,2.2,19.4,564.0,603.48,457.42
2018,8,30,12,15,219.0,416.5,2.3,19.45,608.0,654.45,495.12
2018,8,30,12,30,270.0,416.0,2.4,19.5,652.0,716.69,540.17
2018,8,30,12,45,312.0,393.0,2.55,19.5,663.0,731.62,552.68
2018,8,30,13,0,354.0,370.0,2.7,19.5,674.0,744.27,564.0
2018,8,30,13,15,331.5,367.0,2.85,19.5,647.5,712.95,542.42
2018,8,30,13,30,309.0,364.0,3.0,19.5,621.0,680.93,520.37
2018,8,30,13,45,355.5,326.0,3.15,19.45,613.5,675.46,519.69
2018,8,30,14,0,402.0,288.0,3.3,19.4,606.0,677.04,523.58
2018,8,30,14,15,621.5,201.5,3.4,19.3,670.5,767.53,595.65
2018,8,30,14,30,841.0,115.0,3.5,19.2,735.0,833.17,644.28
2018,8,30,14,45,829.5,112.5,3.65,19.15,697.5,788.59,614.08
2018,8,30,15,0,818.0,110.0,3.8,19.1,660.0,742.16,582.83
2018,8,30,15,15,802.0,107.5,3.8,19.1,617.5,690.94,546.81
2018,8,30,15,30,786.0,105.0,3.8,19.1,575.0,638.8,507.63
2018,8,30,15,45,764.0,101.5,4.05,18.85,528.0,581.32,464.42
2018,8,30,16,0,742.0,98.0,4.3,18.6,481.0,524.13,419.95
2018,8,30,16,15,711.0,94.0,4.35,18.45,430.5,462.64,370.1
2018,8,30,16,30,680.0,90.0,4.4,18.3,380.0,402.8,320.04
2018,8,30,16,45,636.5,85.5,4.5,18.1,328.5,339.89,266.34
2018,8,30,17,0,593.0,81.0,4.6,17.9,277.0,281.08,214.8
2018,8,30,17,15,533.5,74.0,4.65,17.7,226.5,219.97,161.27
2018,8,30,17,30,474.0,67.0,4.7,17.5,176.0,165.65,113.98
2018,8,30,17,45,385.0,56.5,4.7,17.3,130.0,109.53,68.58
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,65.97,37.02
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,29.4,12.02
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,16.2,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.75,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.7,0.0
2018,8,31,6,15,0.0,9.0,4.45,16.15,9.0,8.33,0.98
2018,8,31,6,30,0.0,14.0,4.4,16.3,14.0,12.97,5.16
2018,8,31,6,45,0.0,19.5,4.35,16.4,19.5,18.07,9.64
2018,8,31,7,0,0.0,25.0,4.3,16.5,25.0,23.18,14.07
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,28.3,18.45
2018,8,31,7,30,0.0,36.0,4.1,16.8,36.0,33.42,22.76
2018,8,31,7,45,0.0,49.0,3.95,17.0,49.0,45.53,32.9
2018,8,31,8,0,0.0,62.0,3.8,17.2,62.0,57.67,42.93
2018,8,31,8,15,0.0,88.5,3.6,17.4,88.5,82.47,63.36
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,107.58,83.75
2018,8,31,8,45,1.5,142.5,3.25,17.85,143.5,134.81,105.6
2018,8,31,9,0,3.0,170.0,3.1,18.1,172.0,162.38,127.43
2018,8,31,9,15,7.0,194.0,3.0,18.35,199.0,188.71,148.06
2018,8,31,9,30,11.0,218.0,2.9,18.6,226.0,215.51,168.84
2018,8,31,9,45,16.5,244.5,2.75,18.8,257.0,246.43,192.65
2018,8,31,10,0,22.0,271.0,2.6,19.0,288.0,277.88,216.55
2018,8,31,10,15,32.0,301.5,2.65,19.25,327.0,327.66,254.43
2018,8,31,10,30,42.0,332.0,2.7,19.5,366.0,369.69,285.86
2018,8,31,10,45,52.5,353.0,2.75,19.7,396.5,402.85,310.44
2018,8,31,11,0,63.0,374.0,2.8,19.9,427.0,436.41,335.14
2018,8,31,11,15,94.0,393.0,2.95,19.95,473.5,488.14,374.23
2018,8,31,11,30,125.0,412.0,3.1,20.0,520.0,553.03,422.3
2018,8,31,11,45,180.5,414.0,3.3,20.05,571.0,612.15,466.93
2018,8,31,12,0,236.0,416.0,3.5,20.1,622.0,671.14,511.06
2018,8,31,12,15,295.0,396.0,3.8,20.05,653.5,722.05,549.96
2018,8,31,12,30,354.0,376.0,4.1,20.0,685.0,758.69,578.88
2018,8,31,12,45,564.0,270.5,4.35,19.9,756.5,868.05,664.04
2018,8,31,13,0,774.0,165.0,4.6,19.8,828.0,951.5,726.28
2018,8,31,13,15,849.0,126.5,4.9,19.7,840.5,962.42,736.43
2018,8,31,13,30,924.0,88.0,5.2,19.6,853.0,975.6,748.73
2018,8,31,13,45,919.0,87.0,5.5,19.45,829.0,947.99,732.5
2018,8,31,14,0,914.0,86.0,5.8,19.3,805.0,917.12,713.8
2018,8,31,14,15,886.5,93.5,6.0,19.05,768.0,872.86,684.75
2018,8,31,14,30,859.0,101.0,6.2,18.8,731.0,827.1,654.12
2018,8,31,14,45,735.0,142.0,6.45,18.6,661.5,746.22,596.58
2018,8,31,15,0,611.0,183.0,6.7,18.4,592.0,663.83,533.83
2018,8,31,15,15,581.0,177.0,6.7,18.4,545.5,607.36,490.35
2018,8,31,15,30,551.0,171.0,6.7,18.4,499.0,548.29,444.09
2018,8,31,15,45,503.5,167.5,6.75,18.05,448.0,486.43,395.13
2018,8,31,16,0,456.0,164.0,6.8,17.7,397.0,428.09,348.02
2018,8,31,16,15,395.5,156.0,6.7,17.5,343.0,362.7,294.16
2018,8,31,16,30,335.0,148.0,6.6,17.3,289.0,298.68,240.85
2018,8,31,16,45,308.5,131.0,6.5,17.15,247.5,250.63,199.83
2018,8,31,17,0,282.0,114.0,6.4,17.0,206.0,205.38,160.58
2018,8,31,17,15,301.0,92.0,6.3,16.75,174.0,172.73,130.21
2018,8,31,17,30,320.0,70.0,6.2,16.5,142.0,134.59,94.73
2018,8,31,17,45,266.5,57.0,6.05,16.3,106.5,92.49,59.86
2018,8,31,18,0,213.0,44.0,5.9,16.1,71.0,57.02,32.95
2018,8,31,18,15,137.5,28.5,5.75,16.0,43.0,25.42,8.86
2018,8,31,18,30,62.0,13.0,5.6,15.9,15.0,12.39,0.0
2018,8,31,18,45,31.0,6.5,5.5,15.85,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.85,15.55,2.5,2.38,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.7,5.0,4.62,0.0
2018,9,1,6,15,0.0,11.5,2.7,15.9,11.5,10.65,2.79
2018,9,1,6,30,0.0,18.0,2.5,16.1,18.0,16.68,8.27
2018,9,1,6,45,0.0,25.5,2.3,16.25,25.5,23.65,14.37
2018,9,1,7,0,0.0,33.0,2.1,16.4,33.0,30.62,20.42
2018,9,1,7,15,0.0,39.0,1.95,16.55,39.0,36.21,25.2
2018,9,1,7,30,0.0,45.0,1.8,16.7,45.0,41.8,29.89
2018,9,1,7,45,0.0,55.5,1.7,16.85,55.5,51.59,38.05
2018,9,1,8,0,0.0,66.0,1.6,17.0,66.0,61.4,46.1
2018,9,1,8,15,0.0,87.0,1.6,17.15,87.0,81.05,62.22
2018,9,1,8,30,0.0,108.0,1.6,17.3,108.0,100.93,78.31
2018,9,1,8,45,0.0,120.0,1.6,17.45,120.0,112.34,87.29
2018,9,1,9,0,0.0,132.0,1.6,17.6,132.0,123.8,96.25
2018,9,1,9,15,0.0,140.0,1.8,17.75,140.0,131.46,102.12
2018,9,1,9,30,0.0,148.0,2.0,17.9,148.0,139.15,108.01
2018,9,1,9,45,1.0,155.5,2.15,18.05,156.0,147.19,114.2
2018,9,1,10,0,2.0,163.0,2.3,18.2,164.0,155.34,120.46
2018,9,1,10,15,3.5,174.0,2.45,18.25,176.5,167.38,129.88
2018,9,1,10,30,5.0,185.0,2.6,18.3,189.0,179.54,139.37
2018,9,1,10,45,6.0,189.0,2.75,18.4,194.0,184.53,143.15
2018,9,1,11,0,7.0,193.0,2.9,18.5,199.0,189.55,146.98
2018,9,1,11,15,6.5,189.5,3.1,18.5,195.0,185.83,143.96
2018,9,1,11,30,6.0,186.0,3.3,18.5,191.0,182.06,140.95
2018,9,1,11,45,7.0,193.5,3.5,18.55,199.5,190.42,147.54
2018,9,1,12,0,8.0,201.0,3.7,18.6,208.0,198.77,154.11
2018,9,1,12,15,8.0,203.5,3.85,18.6,210.5,201.21,156.04
2018,9,1,12,30,8.0,206.0,4.0,18.6,213.0,203.6,157.97
2018,9,1,12,45,8.0,205.0,4.1,18.6,212.0,202.54,157.21
2018,9,1,13,0,8.0,204.0,4.2,18.6,211.0,201.44,156.46
2018,9,1,13,15,7.5,201.5,4.35,18.5,208.0,198.35,154.22
2018,9,1,13,30,7.0,199.0,4.5,18.4,205.0,195.25,151.99
2018,9,1,13,45,141.5,182.5,4.65,18.35,293.5,325.79,260.48
2018,9,1,14,0,276.0,166.0,4.8,18.3,382.0,434.79,349.52
2018,9,1,14,15,542.5,151.5,4.9,18.15,554.5,645.45,516.06
2018,9,1,14,30,809.0,137.0,5.0,18.0,727.0,828.13,652.5
2018,9,1,14,45,797.0,133.5,5.1,17.9,689.5,783.04,620.43
2018,9,1,15,0,785.0,130.0,5.2,17.8,652.0,736.23,587.9
2018,9,1,15,15,767.0,127.0,5.2,17.8,609.0,685.91,550.46
2018,9,1,15,30,749.0,124.0,5.2,17.8,566.0,633.06,509.78
2018,9,1,15,45,674.5,126.5,5.25,17.5,499.5,551.29,445.99
2018,9,1,16,0,600.0,129.0,5.3,17.2,433.0,475.22,385.23
2018,9,1,16,15,463.0,133.5,5.25,17.0,353.5,373.18,302.18
2018,9,1,16,30,326.0,138.0,5.2,16.8,274.0,284.14,228.82
2018,9,1,16,45,407.5,115.0,5.15,16.6,261.5,276.19,219.45
2018,9,1,17,0,489.0,92.0,5.1,16.4,249.0,253.46,195.65
2018,9,1,17,15,468.5,80.5,5.05,16.2,208.5,204.96,151.54
2018,9,1,17,30,448.0,69.0,5.0,16.0,168.0,160.18,110.77
2018,9,1,17,45,349.0,56.5,4.95,15.75,121.0,102.76,64.75
2018,9,1,18,0,250.0,44.0,4.9,15.5,74.0,59.25,33.42
2018,9,1,18,15,148.5,28.0,4.9,15.45,43.5,24.66,6.75
2018,9,1,18,30,47.0,12.0,4.9,15.4,13.0,11.44,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.35,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,10.01,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,16.66,0.0
2018,9,2,6,15,202.0,37.0,1.95,15.4,63.0,44.51,23.47
2018,9,2,6,30,298.0,53.0,1.9,15.6,99.0,85.9,52.82
2018,9,2,6,45,212.5,61.0,1.85,15.8,100.0,99.0,68.61
2018,9,2,7,0,127.0,69.0,1.8,16.0,101.0,98.94,73.59
2018,9,2,7,15,63.5,83.0,1.8,16.2,99.0,100.06,77.43
2018,9,2,7,30,0.0,97.0,1.8,16.4,97.0,90.65,70.96
2018,9,2,7,45,0.5,115.5,1.75,16.6,115.5,108.44,85.53
2018,9,2,8,0,1.0,134.0,1.7,16.8,134.0,126.38,99.95
2018,9,2,8,15,4.0,153.5,1.7,17.0,155.5,146.78,116.19
2018,9,2,8,30,7.0,173.0,1.7,17.2,177.0,167.58,132.57
2018,9,2,8,45,10.5,190.5,1.65,17.4,197.0,187.14,147.77
2018,9,2,9,0,14.0,208.0,1.6,17.6,217.0,207.09,163.11
2018,9,2,9,15,14.0,218.0,1.65,17.8,227.5,217.47,170.74
2018,9,2,9,30,14.0,228.0,1.7,18.0,238.0,227.84,178.37
2018,9,2,9,45,13.5,233.0,1.7,18.2,243.0,232.86,181.75
2018,9,2,10,0,13.0,238.0,1.7,18.4,248.0,237.83,185.11
2018,9,2,10,15,17.0,261.0,1.75,18.55,274.5,264.49,205.48
2018,9,2,10,30,21.0,284.0,1.8,18.7,301.0,291.47,225.83
2018,9,2,10,45,26.5,307.5,1.8,18.8,329.5,331.47,255.88
2018,9,2,11,0,32.0,331.0,1.8,18.9,358.0,362.06,278.5
2018,9,2,11,15,33.0,339.0,1.9,19.0,367.0,372.18,285.8
2018,9,2,11,30,34.0,347.0,2.0,19.1,376.0,382.18,293.15
2018,9,2,11,45,38.0,357.0,2.1,19.15,389.5,397.14,304.38
2018,9,2,12,0,42.0,367.0,2.2,19.2,403.0,411.97,315.51
2018,9,2,12,15,47.0,373.0,2.35,19.15,413.5,423.38,324.43
2018,9,2,12,30,52.0,379.0,2.5,19.1,424.0,434.52,333.2
2018,9,2,12,45,60.0,383.0,2.7,19.1,434.5,446.2,342.59
2018,9,2,13,0,68.0,387.0,2.9,19.1,445.0,457.42,351.68
2018,9,2,13,15,72.5,382.0,3.1,18.95,442.5,455.17,350.95
2018,9,2,13,30,77.0,377.0,3.3,18.8,440.0,452.45,349.94
2018,9,2,13,45,194.0,327.5,3.45,18.7,480.0,517.17,403.47
2018,9,2,14,0,311.0,278.0,3.6,18.6,520.0,574.02,450.16
2018,9,2,14,15,548.0,210.0,3.75,18.45,615.5,711.32,557.97
2018,9,2,14,30,785.0,142.0,3.9,18.3,711.0,812.52,634.49
2018,9,2,14,45,771.0,139.0,4.05,18.15,673.5,767.19,603.19
2018,9,2,15,0,757.0,136.0,4.2,18.0,636.0,722.57,572.89
2018,9,2,15,15,738.5,132.0,4.2,18.0,593.0,670.07,533.87
2018,9,2,15,30,720.0,128.0,4.2,18.0,550.0,617.09,493.62
2018,9,2,15,45,695.5,123.5,4.3,17.6,503.0,559.77,450.02
2018,9,2,16,0,671.0,119.0,4.4,17.2,456.0,503.19,405.64
2018,9,2,16,15,639.0,113.0,4.35,17.0,406.5,442.42,355.93
2018,9,2,16,30,607.0,107.0,4.3,16.8,357.0,383.91,306.69
2018,9,2,16,45,563.5,99.0,4.25,16.6,306.5,321.61,253.32
2018,9,2,17,0,520.0,91.0,4.2,16.4,256.0,263.62,202.52
2018,9,2,17,15,460.5,80.5,4.1,16.2,206.5,201.84,148.7
2018,9,2,17,30,401.0,70.0,4.0,16.0,157.0,149.21,103.21
2018,9,2,17,45,318.5,56.5,3.9,15.75,113.5,97.81,61.84
2018,9,2,18,0,236.0,43.0,3.8,15.5,70.0,56.71,31.77
2018,9,2,18,15,140.5,26.5,3.75,15.45,40.5,22.82,4.46
2018,9,2,18,30,45.0,10.0,3.7,15.4,11.0,9.53,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.3,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.81,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,7.41,0.0
2018,9,3,6,15,0.0,18.5,2.0,15.3,18.5,17.16,7.78
2018,9,3,6,30,0.0,29.0,2.0,15.5,29.0,26.92,16.79
2018,9,3,6,45,0.0,42.0,2.0,15.7,42.0,39.02,27.37
2018,9,3,7,0,0.0,55.0,2.0,15.9,55.0,51.14,37.84
2018,9,3,7,15,0.0,62.0,1.95,16.1,62.0,57.67,43.42
2018,9,3,7,30,0.0,69.0,1.9,16.3,69.0,64.2,48.86
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,84.94,66.06
2018,9,3,8,0,0.0,113.0,1.9,16.7,113.0,105.82,83.11
2018,9,3,8,15,2.0,138.0,1.85,16.85,139.0,130.81,103.3
2018,9,3,8,30,4.0,163.0,1.8,17.0,165.0,156.17,123.5
2018,9,3,8,45,9.0,185.5,1.8,17.15,191.0,181.39,143.4
2018,9,3,9,0,14.0,208.0,1.8,17.3,217.0,207.19,163.55
2018,9,3,9,15,18.0,229.0,1.8,17.45,241.0,231.34,182.15
2018,9,3,9,30,22.0,250.0,1.8,17.6,265.0,255.89,200.88
2018,9,3,9,45,23.5,263.5,1.8,17.75,280.5,271.3,212.28
2018,9,3,10,0,25.0,277.0,1.8,17.9,296.0,286.8,223.73
2018,9,3,10,15,40.5,307.5,1.85,18.05,339.0,342.21,266.07
2018,9,3,10,30,56.0,338.0,1.9,18.2,382.0,389.69,301.62
2018,9,3,10,45,98.0,367.5,2.0,18.35,447.5,461.87,356.14
2018,9,3,11,0,140.0,397.0,2.1,18.5,513.0,547.91,419.42
2018,9,3,11,15,160.5,406.0,2.15,18.55,541.5,580.51,442.78
2018,9,3,11,30,181.0,415.0,2.2,18.6,570.0,612.98,466.27
2018,9,3,11,45,177.0,419.0,2.25,18.65,571.5,615.2,467.43
2018,9,3,12,0,173.0,423.0,2.3,18.7,573.0,616.49,468.2
2018,9,3,12,15,172.5,422.0,2.4,18.75,571.0,615.03,467.48
2018,9,3,12,30,172.0,421.0,2.5,18.8,569.0,612.68,466.19
2018,9,3,12,45,189.0,414.0,2.6,18.8,575.0,620.41,472.93
2018,9,3,13,0,206.0,407.0,2.7,18.8,581.0,626.9,478.75
2018,9,3,13,15,202.0,398.5,2.8,18.7,566.5,610.11,467.44
2018,9,3,13,30,198.0,390.0,2.9,18.6,552.0,592.57,455.67
2018,9,3,13,45,272.5,340.5,3.05,18.55,556.0,614.43,475.44
2018,9,3,14,0,347.0,291.0,3.2,18.5,560.0,619.84,483.08
2018,9,3,14,15,559.0,216.5,3.3,18.35,629.0,726.92,567.58
2018,9,3,14,30,771.0,142.0,3.4,18.2,698.0,800.0,623.46
2018,9,3,14,45,757.0,138.5,3.55,18.0,660.5,754.61,592.56
2018,9,3,15,0,743.0,135.0,3.7,17.8,623.0,710.0,562.39
2018,9,3,15,15,724.0,131.5,3.7,17.8,580.5,658.26,523.99
2018,9,3,15,30,705.0,128.0,3.7,17.8,538.0,606.13,484.44
2018,9,3,15,45,681.5,123.0,3.75,17.4,492.0,549.61,441.36
2018,9,3,16,0,658.0,118.0,3.8,17.0,446.0,493.79,397.48
2018,9,3,16,15,626.5,111.5,3.75,16.85,397.0,433.48,348.22
2018,9,3,16,30,595.0,105.0,3.7,16.7,348.0,375.41,299.42
2018,9,3,16,45,552.5,97.0,3.6,16.5,298.0,314.26,247.05
2018,9,3,17,0,510.0,89.0,3.5,16.3,248.0,257.33,197.19
2018,9,3,17,15,450.0,78.5,3.4,16.1,199.5,196.15,144.04
2018,9,3,17,30,390.0,68.0,3.3,15.9,151.0,144.21,99.3
2018,9,3,17,45,306.5,54.0,3.15,15.7,108.0,93.11,58.36
2018,9,3,18,0,223.0,40.0,3.0,15.5,65.0,52.48,28.7
2018,9,3,18,15,132.0,24.5,2.85,15.45,37.5,20.62,0.0
2018,9,3,18,30,41.0,9.0,2.7,15.4,10.0,8.58,0.0
2018,9,3,18,45,20.5,4.5,2.55,15.3,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,67.0,10.5,2.6,15.35,13.5,10.01,0.0
2018,9,4,6,0,134.0,21.0,2.7,15.6,27.0,16.77,0.0
2018,9,4,6,15,246.0,34.0,2.75,15.8,63.5,44.52,21.64
2018,9,4,6,30,358.0,47.0,2.8,16.0,100.0,88.95,52.54
2018,9,4,6,45,253.5,43.0,2.8,16.25,88.0,89.34,58.73
2018,9,4,7,0,149.0,39.0,2.8,16.5,76.0,76.87,54.28
2018,9,4,7,15,74.5,43.5,2.7,16.7,62.0,66.51,48.98
2018,9,4,7,30,0.0,48.0,2.6,16.9,48.0,44.6,32.21
2018,9,4,7,45,0.0,55.5,2.55,17.1,55.5,51.59,38.01
2018,9,4,8,0,0.0,63.0,2.5,17.3,63.0,58.6,43.72
2018,9,4,8,15,0.0,84.5,2.4,17.45,84.5,78.7,60.25
2018,9,4,8,30,0.0,106.0,2.3,17.6,106.0,99.07,76.78
2018,9,4,8,45,0.0,125.0,2.25,17.8,125.0,117.18,91.23
2018,9,4,9,0,0.0,144.0,2.2,18.0,144.0,135.39,105.61
2018,9,4,9,15,1.5,161.0,2.2,18.15,162.0,152.87,119.32
2018,9,4,9,30,3.0,178.0,2.2,18.3,180.0,170.55,133.1
2018,9,4,9,45,6.5,200.5,2.15,18.5,205.0,195.43,152.47
2018,9,4,10,0,10.0,223.0,2.1,18.7,230.0,220.68,171.91
2018,9,4,10,15,17.0,257.0,2.1,18.8,270.0,260.74,202.84
2018,9,4,10,30,24.0,291.0,2.1,18.9,310.0,301.45,233.83
2018,9,4,10,45,38.0,324.0,2.1,19.05,355.0,360.02,278.09
2018,9,4,11,0,52.0,357.0,2.1,19.2,400.0,409.22,314.57
2018,9,4,11,15,62.0,373.5,2.2,19.25,425.5,437.55,335.53
2018,9,4,11,30,72.0,390.0,2.3,19.3,451.0,465.98,356.59
2018,9,4,11,45,75.0,396.0,2.35,19.4,460.0,476.13,363.82
2018,9,4,12,0,78.0,402.0,2.4,19.5,469.0,485.97,370.95
2018,9,4,12,15,71.0,394.0,2.5,19.5,455.0,470.43,359.56
2018,9,4,12,30,64.0,386.0,2.6,19.5,441.0,454.58,348.04
2018,9,4,12,45,60.0,377.5,2.7,19.45,428.5,440.95,338.32
2018,9,4,13,0,56.0,369.0,2.8,19.4,416.0,427.13,328.42
2018,9,4,13,15,51.5,358.5,2.95,19.3,401.0,410.58,316.58
2018,9,4,13,30,47.0,348.0,3.1,19.2,386.0,393.99,304.66
2018,9,4,13,45,178.5,294.5,3.3,19.1,433.0,468.35,366.58
2018,9,4,14,0,310.0,241.0,3.5,19.0,480.0,545.35,428.94
2018,9,4,14,15,578.0,175.0,3.65,18.85,598.0,699.73,550.24
2018,9,4,14,30,846.0,109.0,3.8,18.7,716.0,820.49,639.2
2018,9,4,14,45,831.5,108.0,3.95,18.5,678.0,779.84,611.46
2018,9,4,15,0,817.0,107.0,4.1,18.3,640.0,732.36,579.38
2018,9,4,15,15,800.0,104.0,4.1,18.3,596.5,679.65,541.62
2018,9,4,15,30,783.0,101.0,4.1,18.3,553.0,626.16,500.94
2018,9,4,15,45,756.5,99.0,4.15,17.9,505.0,567.5,455.98
2018,9,4,16,0,730.0,97.0,4.2,17.5,457.0,510.09,410.57
2018,9,4,16,15,695.0,93.5,4.15,17.25,406.5,447.45,359.27
2018,9,4,16,30,660.0,90.0,4.1,17.0,356.0,387.27,308.47
2018,9,4,16,45,612.0,85.0,4.05,16.7,304.5,323.48,253.65
2018,9,4,17,0,564.0,80.0,4.0,16.4,253.0,264.41,201.68
2018,9,4,17,15,500.5,71.5,3.9,16.15,203.0,203.03,147.93
2018,9,4,17,30,437.0,63.0,3.8,15.9,153.0,149.07,101.25
2018,9,4,17,45,344.5,50.5,3.7,15.7,109.0,94.0,57.35
2018,9,4,18,0,252.0,38.0,3.6,15.5,65.0,52.01,27.17
2018,9,4,18,15,149.5,23.5,3.5,15.4,37.0,19.43,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.3,9.0,8.58,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.25,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.65,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.7,0.0
2018,9,5,6,15,0.0,9.0,2.3,15.0,9.0,8.33,0.74
2018,9,5,6,30,0.0,14.0,2.3,15.2,14.0,12.97,5.15
2018,9,5,6,45,0.0,20.5,2.3,15.35,20.5,19.0,10.46
2018,9,5,7,0,0.0,27.0,2.3,15.5,27.0,25.04,15.73
2018,9,5,7,15,0.0,29.5,2.3,15.7,29.5,27.37,17.76
2018,9,5,7,30,0.0,32.0,2.3,15.9,32.0,29.7,19.72
2018,9,5,7,45,0.0,43.0,2.25,16.1,43.0,39.94,28.34
2018,9,5,8,0,0.0,54.0,2.2,16.3,54.0,50.2,36.86
2018,9,5,8,15,0.0,67.0,2.3,16.45,67.0,62.34,46.87
2018,9,5,8,30,0.0,80.0,2.4,16.6,80.0,74.5,56.78
2018,9,5,8,45,0.0,88.0,2.45,16.8,88.0,82.0,62.73
2018,9,5,9,0,0.0,96.0,2.5,17.0,96.0,89.54,68.69
2018,9,5,9,15,0.0,104.5,2.65,17.1,104.5,97.62,75.08
2018,9,5,9,30,0.0,113.0,2.8,17.2,113.0,105.72,81.46
2018,9,5,9,45,0.0,118.5,2.9,17.35,118.5,110.99,85.5
2018,9,5,10,0,0.0,124.0,3.0,17.5,124.0,116.27,89.55
2018,9,5,10,15,1.0,136.5,3.15,17.55,137.5,129.15,99.81
2018,9,5,10,30,2.0,149.0,3.3,17.6,151.0,142.13,110.1
2018,9,5,10,45,4.0,168.5,3.4,17.65,172.0,162.91,126.62
2018,9,5,11,0,6.0,188.0,3.5,17.7,193.0,183.86,143.17
2018,9,5,11,15,8.0,210.0,3.55,17.75,216.5,207.4,161.67
2018,9,5,11,30,10.0,232.0,3.6,17.8,240.0,231.09,180.19
2018,9,5,11,45,13.0,255.0,3.7,17.8,266.0,256.87,200.35
2018,9,5,12,0,16.0,278.0,3.8,17.8,292.0,282.77,220.52
2018,9,5,12,15,15.5,277.0,3.9,17.75,290.5,281.28,219.36
2018,9,5,12,30,15.0,276.0,4.0,17.7,289.0,279.72,218.26
2018,9,5,12,45,17.0,280.5,4.05,17.7,295.0,286.05,223.36
2018,9,5,13,0,19.0,285.0,4.1,17.7,301.0,292.27,228.39
2018,9,5,13,15,38.5,301.0,4.2,17.6,332.5,337.85,264.78
2018,9,5,13,30,58.0,317.0,4.3,17.5,364.0,371.98,292.09
2018,9,5,13,45,83.0,332.5,4.35,17.4,397.5,409.6,322.17
2018,9,5,14,0,108.0,348.0,4.4,17.3,431.0,445.69,350.92
2018,9,5,14,15,95.0,330.0,4.45,17.15,400.5,411.93,325.31
2018,9,5,14,30,82.0,312.0,4.5,17.0,370.0,378.82,300.19
2018,9,5,14,45,63.5,287.5,4.55,16.9,331.0,335.4,266.58
2018,9,5,15,0,45.0,263.0,4.6,16.8,292.0,293.47,233.77
2018,9,5,15,15,41.0,243.0,4.6,16.8,268.0,267.94,213.97
2018,9,5,15,30,37.0,223.0,4.6,16.8,244.0,242.8,194.29
2018,9,5,15,45,37.5,205.5,4.65,16.5,225.5,223.32,179.3
2018,9,5,16,0,38.0,188.0,4.7,16.2,207.0,203.82,164.06
2018,9,5,16,15,52.0,171.0,4.65,16.05,193.5,191.4,154.35
2018,9,5,16,30,66.0,154.0,4.6,15.9,180.0,177.4,142.91
2018,9,5,16,45,92.0,135.0,4.55,15.75,166.0,167.48,134.18
2018,9,5,17,0,118.0,116.0,4.5,15.6,152.0,150.55,118.77
2018,9,5,17,15,98.5,95.0,4.45,15.4,121.0,117.03,90.08
2018,9,5,17,30,79.0,74.0,4.4,15.2,90.0,86.05,63.62
2018,9,5,17,45,49.5,54.0,4.35,15.05,63.0,57.38,39.92
2018,9,5,18,0,20.0,34.0,4.3,14.9,36.0,32.63,19.25
2018,9,5,18,15,10.0,19.5,4.25,14.8,20.5,17.44,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.77,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.91,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.81,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.05,9.5,8.79,1.03
2018,9,6,6,30,0.0,15.0,2.2,14.2,15.0,13.89,5.95
2018,9,6,6,45,0.0,22.0,2.15,14.3,22.0,20.39,11.7
2018,9,6,7,0,0.0,29.0,2.1,14.4,29.0,26.9,17.4
2018,9,6,7,15,0.0,35.0,2.1,14.65,35.0,32.48,22.23
2018,9,6,7,30,0.0,41.0,2.1,14.9,41.0,38.07,26.96
2018,9,6,7,45,0.0,49.0,2.1,15.1,49.0,45.53,33.21
2018,9,6,8,0,0.0,57.0,2.1,15.3,57.0,53.0,39.38
2018,9,6,8,15,0.0,69.0,2.2,15.55,69.0,64.21,48.61
2018,9,6,8,30,0.0,81.0,2.3,15.8,81.0,75.43,57.75
2018,9,6,8,45,0.0,96.5,2.4,16.0,96.5,90.03,69.59
2018,9,6,9,0,0.0,112.0,2.5,16.2,112.0,104.76,81.43
2018,9,6,9,15,0.0,119.5,2.7,16.4,119.5,111.92,86.99
2018,9,6,9,30,0.0,127.0,2.9,16.6,127.0,119.1,92.55
2018,9,6,9,45,0.0,135.5,3.05,16.8,135.5,127.26,98.89
2018,9,6,10,0,0.0,144.0,3.2,17.0,144.0,135.45,105.23
2018,9,6,10,15,2.5,164.5,3.3,17.15,166.5,157.45,122.77
2018,9,6,10,30,5.0,185.0,3.4,17.3,189.0,179.72,140.37
2018,9,6,10,45,6.0,193.5,3.5,17.45,198.5,189.09,147.58
2018,9,6,11,0,7.0,202.0,3.6,17.6,208.0,198.5,154.85
2018,9,6,11,15,8.5,216.5,3.6,17.7,223.5,214.3,167.17
2018,9,6,11,30,10.0,231.0,3.6,17.8,239.0,230.16,179.48
2018,9,6,11,45,15.0,262.0,3.65,17.9,274.5,265.88,207.39
2018,9,6,12,0,20.0,293.0,3.7,18.0,310.0,301.84,235.21
2018,9,6,12,15,23.5,306.5,3.65,18.1,326.5,330.78,257.33
2018,9,6,12,30,27.0,320.0,3.6,18.2,343.0,348.29,270.65
2018,9,6,12,45,28.0,319.0,3.6,18.3,342.5,347.91,270.34
2018,9,6,13,0,29.0,318.0,3.6,18.4,342.0,347.36,270.01
2018,9,6,13,15,25.0,303.5,3.6,18.45,324.0,327.68,254.95
2018,9,6,13,30,21.0,289.0,3.6,18.5,306.0,297.54,231.87
2018,9,6,13,45,129.5,250.0,3.65,18.55,349.5,376.75,297.67
2018,9,6,14,0,238.0,211.0,3.7,18.6,393.0,437.5,347.99
2018,9,6,14,15,456.0,168.5,3.7,18.6,498.5,587.13,466.66
2018,9,6,14,30,674.0,126.0,3.7,18.6,604.0,700.46,552.9
2018,9,6,14,45,490.5,156.5,3.7,18.55,494.5,564.73,449.8
2018,9,6,15,0,307.0,187.0,3.7,18.5,385.0,434.01,347.23
2018,9,6,15,15,164.0,196.5,3.7,18.5,301.5,313.12,250.73
2018,9,6,15,30,21.0,206.0,3.7,18.5,218.0,209.63,165.83
2018,9,6,15,45,274.5,154.5,3.75,18.3,288.5,324.5,262.53
2018,9,6,16,0,528.0,103.0,3.8,18.1,359.0,403.8,326.47
2018,9,6,16,15,632.0,87.0,3.8,17.85,360.0,407.02,326.77
2018,9,6,16,30,736.0,71.0,3.8,17.6,361.0,397.5,315.09
2018,9,6,16,45,694.0,66.5,3.85,17.4,308.5,332.48,258.58
2018,9,6,17,0,652.0,62.0,3.9,17.2,256.0,271.01,203.88
2018,9,6,17,15,589.5,56.0,3.85,16.9,205.0,207.46,147.7
2018,9,6,17,30,527.0,50.0,3.8,16.6,154.0,151.08,98.52
2018,9,6,17,45,427.0,42.0,3.8,16.3,109.5,95.56,54.73
2018,9,6,18,0,327.0,34.0,3.8,16.0,65.0,52.6,24.6
2018,9,6,18,15,196.5,21.5,3.75,15.9,37.0,18.5,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.8,9.0,8.58,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.65,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,91.0,10.5,2.5,14.2,14.0,0.0,0.0
2018,9,7,6,0,182.0,21.0,2.5,14.4,28.0,20.02,0.0
2018,9,7,6,15,317.0,30.5,2.45,14.6,66.0,46.61,20.19
2018,9,7,6,30,452.0,40.0,2.4,14.8,104.0,93.93,52.61
2018,9,7,6,45,317.5,33.0,2.4,15.05,87.0,92.8,59.12
2018,9,7,7,0,183.0,26.0,2.4,15.3,70.0,73.52,50.54
2018,9,7,7,15,91.5,33.0,2.35,15.55,55.0,61.41,44.5
2018,9,7,7,30,0.0,40.0,2.3,15.8,40.0,37.14,26.05
2018,9,7,7,45,0.0,48.0,2.25,16.0,48.0,44.6,32.3
2018,9,7,8,0,0.0,56.0,2.2,16.2,56.0,52.07,38.46
2018,9,7,8,15,0.0,78.5,2.2,16.45,78.5,73.08,55.86
2018,9,7,8,30,0.0,101.0,2.2,16.7,101.0,94.34,73.2
2018,9,7,8,45,0.0,120.5,2.2,16.95,120.5,112.93,88.12
2018,9,7,9,0,0.0,140.0,2.2,17.2,140.0,131.63,102.96
2018,9,7,9,15,0.5,154.0,2.2,17.4,154.5,145.48,113.76
2018,9,7,9,30,1.0,168.0,2.2,17.6,169.0,159.43,124.58
2018,9,7,9,45,3.5,183.0,2.15,17.8,185.5,176.08,137.53
2018,9,7,10,0,6.0,198.0,2.1,18.0,202.0,192.97,150.57
2018,9,7,10,15,9.0,218.5,2.15,18.2,225.0,215.91,168.33
2018,9,7,10,30,12.0,239.0,2.2,18.4,248.0,239.12,186.13
2018,9,7,10,45,14.0,253.0,2.3,18.55,264.0,255.15,198.31
2018,9,7,11,0,16.0,267.0,2.4,18.7,280.0,271.28,210.54
2018,9,7,11,15,21.5,291.0,2.5,18.75,309.0,300.88,233.28
2018,9,7,11,30,27.0,315.0,2.6,18.8,338.0,342.91,265.24
2018,9,7,11,45,42.0,344.5,2.75,18.9,380.5,389.32,300.61
2018,9,7,12,0,57.0,374.0,2.9,19.0,423.0,435.97,335.79
2018,9,7,12,15,71.0,385.5,3.1,19.05,446.0,462.3,355.92
2018,9,7,12,30,85.0,397.0,3.3,19.1,469.0,488.27,375.85
2018,9,7,12,45,82.5,390.0,3.5,19.1,459.5,477.49,368.17
2018,9,7,13,0,80.0,383.0,3.7,19.1,450.0,466.4,360.42
2018,9,7,13,15,68.0,365.0,3.95,19.05,421.0,434.17,336.62
2018,9,7,13,30,56.0,347.0,4.2,19.0,392.0,402.19,312.81
2018,9,7,13,45,192.5,285.5,4.45,19.0,433.0,482.86,380.14
2018,9,7,14,0,329.0,224.0,4.7,19.0,474.0,543.81,431.48
2018,9,7,14,15,619.5,155.0,4.85,18.9,600.5,711.92,564.44
2018,9,7,14,30,910.0,86.0,5.0,18.8,727.0,844.5,663.02
2018,9,7,14,45,897.5,84.5,5.15,18.75,688.0,797.56,630.25
2018,9,7,15,0,885.0,83.0,5.3,18.7,649.0,748.67,596.52
2018,9,7,15,15,869.5,81.0,5.3,18.7,605.0,695.5,558.27
2018,9,7,15,30,854.0,79.0,5.3,18.7,561.0,641.23,516.93
2018,9,7,15,45,832.5,76.5,5.35,18.45,512.0,584.26,472.22
2018,9,7,16,0,811.0,74.0,5.4,18.2,463.0,524.75,424.15
2018,9,7,16,15,782.0,70.5,5.35,18.05,411.5,461.0,370.87
2018,9,7,16,30,753.0,67.0,5.3,17.9,360.0,398.91,317.33
2018,9,7,16,45,713.0,62.5,5.25,17.7,307.5,333.72,260.02
2018,9,7,17,0,673.0,58.0,5.2,17.5,255.0,272.21,204.56
2018,9,7,17,15,610.0,53.0,5.1,17.25,204.0,208.04,147.35
2018,9,7,17,30,547.0,48.0,5.0,17.0,153.0,151.46,97.76
2018,9,7,17,45,443.5,39.5,4.85,16.75,107.5,94.03,52.6
2018,9,7,18,0,340.0,31.0,4.7,16.5,62.0,49.61,21.43
2018,9,7,18,15,204.0,20.0,4.6,16.35,35.0,19.06,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.2,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.3,27.0,19.06,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.55,65.0,45.85,18.53
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,93.95,51.38
2018,9,8,6,45,383.5,54.5,4.55,16.0,122.5,126.52,84.12
2018,9,8,7,0,292.0,72.0,4.6,16.2,142.0,145.71,106.92
2018,9,8,7,15,244.5,100.5,4.55,16.4,169.0,176.04,136.37
2018,9,8,7,30,197.0,129.0,4.5,16.6,196.0,203.12,161.63
2018,9,8,7,45,264.5,143.0,4.45,16.8,248.0,258.8,208.07
2018,9,8,8,0,332.0,157.0,4.4,17.0,300.0,321.96,260.29
2018,9,8,8,15,378.0,168.0,4.35,17.2,349.5,383.69,310.55
2018,9,8,8,30,424.0,179.0,4.3,17.4,399.0,444.29,359.02
2018,9,8,8,45,472.5,183.0,4.3,17.6,449.0,503.09,405.4
2018,9,8,9,0,521.0,187.0,4.3,17.8,499.0,565.34,453.51
2018,9,8,9,15,671.0,147.5,4.25,17.95,578.5,664.22,530.3
2018,9,8,9,30,821.0,108.0,4.2,18.1,658.0,766.15,605.05
2018,9,8,9,45,867.5,96.0,4.15,18.25,704.5,818.84,640.85
2018,9,8,10,0,914.0,84.0,4.1,18.4,751.0,876.45,679.89
2018,9,8,10,15,920.5,85.5,4.1,18.55,780.0,913.24,703.94
2018,9,8,10,30,927.0,87.0,4.1,18.7,809.0,946.99,725.85
2018,9,8,10,45,931.0,88.5,4.15,18.85,830.5,975.19,744.13
2018,9,8,11,0,935.0,90.0,4.2,19.0,852.0,999.9,760.05
2018,9,8,11,15,937.5,91.0,4.3,19.1,866.0,1018.98,772.64
2018,9,8,11,30,940.0,92.0,4.4,19.2,880.0,1034.3,782.77
2018,9,8,11,45,941.0,92.5,4.5,19.3,886.0,1043.74,789.45
2018,9,8,12,0,942.0,93.0,4.6,19.4,892.0,1049.25,793.64
2018,9,8,12,15,943.0,91.0,4.8,19.45,889.5,1048.07,794.53
2018,9,8,12,30,944.0,89.0,5.0,19.5,887.0,1042.93,792.8
2018,9,8,12,45,946.5,86.0,5.15,19.55,878.0,1034.21,788.24
2018,9,8,13,0,949.0,83.0,5.3,19.6,869.0,1021.51,780.99
2018,9,8,13,15,945.0,82.5,5.45,19.65,851.0,1001.39,768.62
2018,9,8,13,30,941.0,82.0,5.6,19.7,833.0,977.62,753.67
2018,9,8,13,45,934.5,81.5,5.7,19.75,807.5,948.04,734.22
2018,9,8,14,0,928.0,81.0,5.8,19.8,782.0,915.21,712.37
2018,9,8,14,15,920.5,79.5,5.85,19.8,750.0,877.36,686.62
2018,9,8,14,30,913.0,78.0,5.9,19.8,718.0,836.71,658.66
2018,9,8,14,45,903.5,76.5,5.95,19.85,680.5,791.93,627.27
2018,9,8,15,0,894.0,75.0,6.0,19.9,643.0,744.96,593.93
2018,9,8,15,15,879.0,74.0,6.0,19.9,599.5,692.79,556.21
2018,9,8,15,30,864.0,73.0,6.0,19.9,556.0,639.45,515.51
2018,9,8,15,45,846.5,70.5,6.05,19.65,509.0,582.12,470.33
2018,9,8,16,0,829.0,68.0,6.1,19.4,462.0,524.5,423.46
2018,9,8,16,15,802.5,66.0,6.1,19.1,412.0,464.34,373.0
2018,9,8,16,30,776.0,64.0,6.1,18.8,362.0,403.79,320.63
2018,9,8,16,45,734.0,60.5,6.1,18.45,309.0,337.63,262.45
2018,9,8,17,0,692.0,57.0,6.1,18.1,256.0,275.33,206.25
2018,9,8,17,15,626.5,52.0,6.0,17.7,204.0,209.54,147.65
2018,9,8,17,30,561.0,47.0,5.9,17.3,152.0,151.61,97.02
2018,9,8,17,45,446.5,39.5,5.85,16.9,106.0,93.24,51.69
2018,9,8,18,0,332.0,32.0,5.8,16.5,60.0,49.2,20.64
2018,9,8,18,15,196.0,20.0,5.7,16.35,33.5,19.06,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,16.0,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
