Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,19,15,0.0,0.0,5.45,15.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.8,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.8,14.8,25.0,18.11,0.0
2018,9,9,6,15,294.0,30.0,3.75,15.05,62.0,45.12,18.55
2018,9,9,6,30,429.0,41.0,3.7,15.3,99.0,92.64,52.23
2018,9,9,6,45,417.0,51.0,3.65,15.6,128.0,129.43,85.15
2018,9,9,7,0,405.0,61.0,3.6,15.9,157.0,164.52,118.66
2018,9,9,7,15,292.0,94.5,3.45,16.1,172.5,188.14,145.15
2018,9,9,7,30,179.0,128.0,3.3,16.3,188.0,192.36,152.91
2018,9,9,7,45,218.5,147.0,3.15,16.55,232.5,243.61,195.64
2018,9,9,8,0,258.0,166.0,3.0,16.8,277.0,295.77,238.42
2018,9,9,8,15,256.5,189.0,2.95,17.05,310.5,334.05,269.22
2018,9,9,8,30,255.0,212.0,2.9,17.3,344.0,371.79,298.76
2018,9,9,8,45,280.5,229.5,2.8,17.55,386.5,420.56,336.46
2018,9,9,9,0,306.0,247.0,2.7,17.8,429.0,471.21,374.73
2018,9,9,9,15,424.5,229.0,2.8,18.05,501.0,563.57,446.13
2018,9,9,9,30,543.0,211.0,2.9,18.3,573.0,656.95,516.67
2018,9,9,9,45,710.5,158.5,2.95,18.5,658.5,765.96,597.51
2018,9,9,10,0,878.0,106.0,3.0,18.7,744.0,869.71,668.75
2018,9,9,10,15,910.5,97.5,3.05,18.9,782.0,917.51,699.73
2018,9,9,10,30,943.0,89.0,3.1,19.1,820.0,963.72,729.77
2018,9,9,10,45,946.0,90.0,3.2,19.3,840.5,990.75,747.03
2018,9,9,11,0,949.0,91.0,3.3,19.5,861.0,1014.19,762.06
2018,9,9,11,15,952.0,91.5,3.4,19.6,875.0,1033.36,774.62
2018,9,9,11,30,955.0,92.0,3.5,19.7,889.0,1048.72,784.77
2018,9,9,11,45,955.5,92.5,3.65,19.85,895.0,1057.7,791.06
2018,9,9,12,0,956.0,93.0,3.8,20.0,901.0,1062.69,794.86
2018,9,9,12,15,955.0,93.0,4.0,20.0,898.5,1061.62,795.56
2018,9,9,12,30,954.0,93.0,4.2,20.0,896.0,1056.55,793.7
2018,9,9,12,45,951.5,93.0,4.45,20.05,885.5,1046.02,788.45
2018,9,9,13,0,949.0,93.0,4.7,20.1,875.0,1031.6,781.43
2018,9,9,13,15,944.5,92.5,4.9,20.0,856.5,1010.91,769.99
2018,9,9,13,30,940.0,92.0,5.1,19.9,838.0,986.57,755.91
2018,9,9,13,45,933.0,91.0,5.35,19.85,812.0,955.91,737.38
2018,9,9,14,0,926.0,90.0,5.6,19.8,786.0,922.03,716.24
2018,9,9,14,15,917.5,89.0,5.7,19.7,753.5,883.85,690.95
2018,9,9,14,30,909.0,88.0,5.8,19.6,721.0,842.95,663.42
2018,9,9,14,45,897.0,86.5,5.9,19.5,682.0,796.28,631.3
2018,9,9,15,0,885.0,85.0,6.0,19.4,643.0,747.64,597.27
2018,9,9,15,15,869.0,83.0,6.0,19.4,598.5,694.0,558.38
2018,9,9,15,30,853.0,81.0,6.0,19.4,554.0,639.32,516.13
2018,9,9,15,45,833.5,77.5,6.05,19.1,505.5,582.49,471.31
2018,9,9,16,0,814.0,74.0,6.1,18.8,457.0,522.85,422.9
2018,9,9,16,15,787.0,70.5,6.05,18.55,406.0,459.89,370.04
2018,9,9,16,30,760.0,67.0,6.0,18.3,355.0,398.36,316.71
2018,9,9,16,45,719.5,62.0,5.95,18.05,302.0,332.12,258.26
2018,9,9,17,0,679.0,57.0,5.9,17.8,249.0,269.64,201.77
2018,9,9,17,15,612.5,52.0,5.8,17.45,197.5,204.58,143.82
2018,9,9,17,30,546.0,47.0,5.7,17.1,146.0,147.48,94.04
2018,9,9,17,45,433.0,38.5,5.55,16.75,101.0,89.54,49.14
2018,9,9,18,0,320.0,30.0,5.4,16.4,56.0,45.53,17.33
2018,9,9,18,15,188.0,18.5,5.3,16.2,31.0,17.63,0.0
2018,9,9,18,30,56.0,7.0,5.2,16.0,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.85,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,10,5,45,88.0,9.0,4.05,14.55,12.0,0.0,0.0
2018,9,10,6,0,176.0,18.0,4.1,14.7,24.0,17.16,0.0
2018,9,10,6,15,313.0,27.5,4.1,14.95,60.5,43.8,16.43
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,91.47,50.3
2018,9,10,6,45,513.0,45.5,4.15,15.45,143.0,141.67,91.32
2018,9,10,7,0,576.0,54.0,4.2,15.7,189.0,199.52,141.9
2018,9,10,7,15,571.0,68.0,4.05,15.95,229.5,249.53,189.02
2018,9,10,7,30,566.0,82.0,3.9,16.2,270.0,298.35,234.07
2018,9,10,7,45,654.5,80.5,3.75,16.45,333.0,369.65,294.9
2018,9,10,8,0,743.0,79.0,3.6,16.7,396.0,449.62,361.43
2018,9,10,8,15,782.0,79.5,3.5,16.95,449.0,513.5,413.8
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,579.73,466.31
2018,9,10,8,45,837.0,83.5,3.3,17.5,547.5,636.38,509.59
2018,9,10,9,0,853.0,87.0,3.2,17.8,593.0,688.97,548.25
2018,9,10,9,15,869.5,88.0,3.2,18.05,635.0,741.07,584.21
2018,9,10,9,30,886.0,89.0,3.2,18.3,677.0,791.88,618.63
2018,9,10,9,45,901.0,88.5,3.2,18.6,714.0,838.24,649.24
2018,9,10,10,0,916.0,88.0,3.2,18.9,751.0,882.6,678.05
2018,9,10,10,15,922.0,89.0,3.25,19.15,779.0,918.34,701.05
2018,9,10,10,30,928.0,90.0,3.3,19.4,807.0,951.01,721.88
2018,9,10,10,45,931.5,91.5,3.35,19.65,828.0,978.62,739.22
2018,9,10,11,0,935.0,93.0,3.4,19.9,849.0,1002.71,754.21
2018,9,10,11,15,938.0,93.5,3.45,20.1,863.0,1021.58,765.9
2018,9,10,11,30,941.0,94.0,3.5,20.3,877.0,1036.68,775.2
2018,9,10,11,45,941.5,94.5,3.6,20.5,882.5,1045.46,780.81
2018,9,10,12,0,942.0,95.0,3.7,20.7,888.0,1050.3,783.98
2018,9,10,12,15,940.5,95.5,3.8,20.75,885.5,1049.19,783.8
2018,9,10,12,30,939.0,96.0,3.9,20.8,883.0,1044.14,781.15
2018,9,10,12,45,934.5,97.5,4.05,20.9,872.5,1033.32,774.97
2018,9,10,13,0,930.0,99.0,4.2,21.0,862.0,1018.72,766.32
2018,9,10,13,15,925.5,98.0,4.35,20.95,843.5,997.69,753.79
2018,9,10,13,30,921.0,97.0,4.5,20.9,825.0,973.11,739.03
2018,9,10,13,45,914.0,96.0,4.65,20.85,799.0,942.82,720.51
2018,9,10,14,0,907.0,95.0,4.8,20.8,773.0,909.39,699.57
2018,9,10,14,15,897.0,93.5,5.0,20.65,739.5,869.91,674.62
2018,9,10,14,30,887.0,92.0,5.2,20.5,706.0,827.88,647.37
2018,9,10,14,45,874.0,90.5,5.4,20.35,667.0,781.22,616.19
2018,9,10,15,0,861.0,89.0,5.6,20.2,628.0,732.75,583.03
2018,9,10,15,15,844.0,87.0,5.6,20.2,584.0,682.8,547.06
2018,9,10,15,30,827.0,85.0,5.6,20.2,540.0,628.12,504.65
2018,9,10,15,45,805.5,82.0,5.9,19.65,492.0,569.15,459.48
2018,9,10,16,0,784.0,79.0,6.2,19.1,444.0,510.39,412.65
2018,9,10,16,15,753.5,75.0,6.25,18.7,393.0,446.82,359.65
2018,9,10,16,30,723.0,71.0,6.3,18.3,342.0,385.16,306.51
2018,9,10,16,45,676.0,66.5,6.35,17.9,289.5,319.14,248.56
2018,9,10,17,0,629.0,62.0,6.4,17.5,237.0,257.76,193.4
2018,9,10,17,15,555.5,56.0,6.4,17.1,186.0,193.45,136.61
2018,9,10,17,30,482.0,50.0,6.4,16.7,135.0,137.74,88.62
2018,9,10,17,45,361.0,40.5,6.35,16.3,92.0,82.2,46.14
2018,9,10,18,0,240.0,31.0,6.3,15.9,49.0,40.42,14.34
2018,9,10,18,15,135.5,18.5,6.25,15.8,27.0,17.63,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.7,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.65,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.65,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.8,23.0,17.16,0.0
2018,9,11,6,15,282.5,29.0,6.5,15.0,58.5,43.64,16.24
2018,9,11,6,30,415.0,40.0,6.6,15.2,94.0,90.48,50.86
2018,9,11,6,45,498.0,48.0,6.7,15.4,142.0,141.69,92.08
2018,9,11,7,0,581.0,56.0,6.8,15.6,190.0,203.06,145.16
2018,9,11,7,15,634.0,62.0,6.65,15.8,242.0,262.99,199.66
2018,9,11,7,30,687.0,68.0,6.5,16.0,294.0,328.61,258.75
2018,9,11,7,45,721.5,72.0,6.4,16.15,345.0,389.51,313.38
2018,9,11,8,0,756.0,76.0,6.3,16.3,396.0,453.05,368.68
2018,9,11,8,15,780.5,80.0,6.2,16.55,445.5,513.52,419.79
2018,9,11,8,30,805.0,84.0,6.1,16.8,495.0,574.86,469.98
2018,9,11,8,45,823.5,87.0,6.0,17.0,541.0,631.78,515.32
2018,9,11,9,0,842.0,90.0,5.9,17.2,587.0,688.27,559.01
2018,9,11,9,15,856.5,92.0,5.85,17.4,628.5,735.97,593.12
2018,9,11,9,30,871.0,94.0,5.8,17.6,670.0,785.74,628.32
2018,9,11,9,45,882.0,95.0,5.7,17.75,705.0,829.86,658.74
2018,9,11,10,0,893.0,96.0,5.6,17.9,740.0,871.73,687.12
2018,9,11,10,15,902.0,96.5,5.55,18.0,769.0,908.8,712.13
2018,9,11,10,30,911.0,97.0,5.5,18.1,798.0,943.03,734.93
2018,9,11,10,45,919.5,96.5,5.45,18.25,820.5,972.65,754.19
2018,9,11,11,0,928.0,96.0,5.4,18.4,843.0,999.02,771.09
2018,9,11,11,15,932.5,96.0,5.45,18.4,857.5,1018.6,784.44
2018,9,11,11,30,937.0,96.0,5.5,18.4,872.0,1034.48,795.36
2018,9,11,11,45,942.0,93.5,5.55,18.45,878.5,1044.3,802.04
2018,9,11,12,0,947.0,91.0,5.6,18.5,885.0,1050.22,806.19
2018,9,11,12,15,948.0,90.5,5.7,18.5,883.0,1050.41,807.05
2018,9,11,12,30,949.0,90.0,5.8,18.5,881.0,1046.61,805.3
2018,9,11,12,45,950.5,87.5,5.95,18.5,871.5,1037.1,800.02
2018,9,11,13,0,952.0,85.0,6.1,18.5,862.0,1023.62,792.04
2018,9,11,13,15,948.5,84.0,6.2,18.45,844.0,1003.09,778.95
2018,9,11,13,30,945.0,83.0,6.3,18.4,826.0,978.87,763.26
2018,9,11,13,45,940.0,82.0,6.4,18.35,800.5,949.72,743.99
2018,9,11,14,0,935.0,81.0,6.5,18.3,775.0,917.23,722.22
2018,9,11,14,15,926.5,79.5,6.55,18.2,742.0,878.05,695.3
2018,9,11,14,30,918.0,78.0,6.6,18.1,709.0,836.13,666.15
2018,9,11,14,45,906.0,76.5,6.65,18.0,670.0,789.0,632.81
2018,9,11,15,0,894.0,75.0,6.7,17.9,631.0,739.88,597.58
2018,9,11,15,15,878.0,73.5,6.7,17.9,586.5,686.31,558.1
2018,9,11,15,30,862.0,72.0,6.7,17.9,542.0,631.69,515.35
2018,9,11,15,45,840.0,70.0,6.65,17.65,493.5,572.27,467.43
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,514.81,419.65
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,450.08,364.52
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,387.32,309.44
2018,9,11,16,45,708.5,58.5,6.45,17.0,288.0,320.96,250.19
2018,9,11,17,0,662.0,55.0,6.4,16.9,235.0,259.05,193.76
2018,9,11,17,15,590.0,50.0,6.3,16.65,184.5,194.1,135.84
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,137.79,86.99
2018,9,11,17,45,395.0,37.0,6.15,16.15,91.0,81.61,44.09
2018,9,11,18,0,272.0,29.0,6.1,15.9,48.0,40.28,11.36
2018,9,11,18,15,155.0,17.5,6.05,15.8,26.5,16.68,0.0
2018,9,11,18,30,38.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.0,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,66.5,8.5,5.0,14.95,10.5,0.0,0.0
2018,9,12,6,0,133.0,17.0,5.0,15.1,21.0,16.2,0.0
2018,9,12,6,15,205.5,29.0,5.15,15.3,48.5,38.54,13.81
2018,9,12,6,30,278.0,41.0,5.3,15.5,76.0,74.35,43.32
2018,9,12,6,45,259.0,58.5,5.4,15.65,103.5,107.38,73.33
2018,9,12,7,0,240.0,76.0,5.5,15.8,131.0,135.38,100.21
2018,9,12,7,15,306.5,91.5,5.5,15.95,180.0,190.5,147.3
2018,9,12,7,30,373.0,107.0,5.5,16.1,229.0,250.85,199.15
2018,9,12,7,45,515.0,100.0,5.45,16.25,299.0,330.92,266.53
2018,9,12,8,0,657.0,93.0,5.4,16.4,369.0,423.75,344.18
2018,9,12,8,15,746.0,83.5,5.3,16.65,433.5,498.93,406.65
2018,9,12,8,30,835.0,74.0,5.2,16.9,498.0,579.63,472.1
2018,9,12,8,45,714.0,117.0,5.15,17.15,503.5,595.02,482.83
2018,9,12,9,0,593.0,160.0,5.1,17.4,509.0,592.47,478.71
2018,9,12,9,15,554.0,187.0,5.0,17.6,531.0,616.26,495.4
2018,9,12,9,30,515.0,214.0,4.9,17.8,553.0,639.29,510.7
2018,9,12,9,45,557.5,212.0,4.85,18.05,597.0,693.5,551.01
2018,9,12,10,0,600.0,210.0,4.8,18.3,641.0,753.05,594.26
2018,9,12,10,15,540.0,243.5,4.85,18.4,643.0,751.88,590.85
2018,9,12,10,30,480.0,277.0,4.9,18.5,645.0,749.15,586.41
2018,9,12,10,45,513.0,274.5,4.95,18.6,677.5,790.44,616.79
2018,9,12,11,0,546.0,272.0,5.0,18.7,710.0,830.92,646.13
2018,9,12,11,15,567.5,269.0,5.1,18.75,731.0,858.43,666.25
2018,9,12,11,30,589.0,266.0,5.2,18.8,752.0,886.96,687.07
2018,9,12,11,45,545.5,287.0,5.25,18.8,739.5,868.47,672.49
2018,9,12,12,0,502.0,308.0,5.3,18.8,727.0,849.76,657.94
2018,9,12,12,15,556.0,285.0,5.4,18.8,747.5,878.91,681.19
2018,9,12,12,30,610.0,262.0,5.5,18.8,768.0,908.34,704.31
2018,9,12,12,45,671.5,228.0,5.6,18.75,779.0,927.91,720.6
2018,9,12,13,0,733.0,194.0,5.7,18.7,790.0,942.09,731.79
2018,9,12,13,15,790.5,159.5,5.75,18.65,789.0,941.23,732.12
2018,9,12,13,30,848.0,125.0,5.8,18.6,788.0,940.5,732.77
2018,9,12,13,45,774.0,151.0,5.85,18.55,741.0,879.65,690.13
2018,9,12,14,0,700.0,177.0,5.9,18.5,694.0,823.63,650.76
2018,9,12,14,15,560.0,216.5,5.95,18.4,618.5,718.05,571.5
2018,9,12,14,30,420.0,256.0,6.0,18.3,543.0,624.23,498.26
2018,9,12,14,45,358.0,257.5,6.0,18.15,492.5,550.36,441.54
2018,9,12,15,0,296.0,259.0,6.0,18.0,442.0,490.35,394.46
2018,9,12,15,15,279.5,235.5,6.0,18.0,398.0,439.63,355.1
2018,9,12,15,30,263.0,212.0,6.0,18.0,354.0,389.82,315.84
2018,9,12,15,45,240.0,196.0,6.15,17.5,316.5,345.14,280.52
2018,9,12,16,0,217.0,180.0,6.3,17.0,279.0,302.39,246.07
2018,9,12,16,15,203.5,156.5,6.25,16.75,240.5,258.57,209.9
2018,9,12,16,30,190.0,133.0,6.2,16.5,202.0,216.08,174.16
2018,9,12,16,45,211.0,114.5,6.2,16.3,180.0,192.43,152.86
2018,9,12,17,0,232.0,96.0,6.2,16.1,158.0,166.12,128.28
2018,9,12,17,15,189.5,77.5,6.05,15.9,121.0,122.31,90.5
2018,9,12,17,30,147.0,59.0,5.9,15.7,84.0,83.81,58.0
2018,9,12,17,45,92.5,41.0,5.8,15.55,54.5,49.99,30.9
2018,9,12,18,0,38.0,23.0,5.7,15.4,25.0,22.77,3.72
2018,9,12,18,15,19.0,11.5,5.55,15.4,12.5,10.96,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,10.48,0.0
2018,9,13,6,15,172.5,26.0,4.0,15.45,45.5,33.98,10.68
2018,9,13,6,30,305.0,41.0,4.2,15.7,79.0,77.8,44.8
2018,9,13,6,45,440.5,46.0,4.4,15.9,130.0,129.76,84.16
2018,9,13,7,0,576.0,51.0,4.6,16.1,181.0,197.33,139.88
2018,9,13,7,15,507.0,68.0,4.7,16.3,204.0,230.83,175.29
2018,9,13,7,30,438.0,85.0,4.8,16.5,227.0,252.62,199.14
2018,9,13,7,45,382.0,118.5,4.85,16.65,257.5,290.51,233.73
2018,9,13,8,0,326.0,152.0,4.9,16.8,288.0,315.61,255.99
2018,9,13,8,15,515.5,127.5,4.85,17.0,373.5,418.02,340.36
2018,9,13,8,30,705.0,103.0,4.8,17.2,459.0,537.36,436.74
2018,9,13,8,45,780.0,89.0,4.8,17.4,517.0,606.44,491.69
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,677.7,546.61
2018,9,13,9,15,866.5,78.0,4.7,17.8,615.5,728.23,581.99
2018,9,13,9,30,878.0,81.0,4.6,18.0,656.0,777.06,615.54
2018,9,13,9,45,885.0,84.0,4.5,18.15,690.5,820.25,644.52
2018,9,13,10,0,892.0,87.0,4.4,18.3,725.0,860.88,671.25
2018,9,13,10,15,900.5,88.5,4.35,18.4,754.0,898.43,695.93
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,933.11,718.58
2018,9,13,10,45,914.5,90.0,4.25,18.65,804.0,960.26,735.73
2018,9,13,11,0,920.0,90.0,4.2,18.8,825.0,984.03,750.54
2018,9,13,11,15,923.5,91.0,4.2,18.85,839.0,1003.44,762.99
2018,9,13,11,30,927.0,92.0,4.2,18.9,853.0,1019.16,773.01
2018,9,13,11,45,928.5,92.0,4.2,18.95,858.5,1027.99,778.48
2018,9,13,12,0,930.0,92.0,4.2,19.0,864.0,1032.96,781.51
2018,9,13,12,15,932.5,90.5,4.25,19.0,863.0,1033.34,782.07
2018,9,13,12,30,935.0,89.0,4.3,19.0,862.0,1029.79,780.13
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.5,1020.76,774.76
2018,9,13,13,0,938.0,85.0,4.5,19.1,843.0,1007.8,767.22
2018,9,13,13,15,826.0,136.0,4.55,19.05,792.5,948.88,727.74
2018,9,13,13,30,714.0,187.0,4.6,19.0,742.0,886.44,685.49
2018,9,13,13,45,755.0,161.0,4.7,18.95,730.5,876.42,680.44
2018,9,13,14,0,796.0,135.0,4.8,18.9,719.0,857.76,668.9
2018,9,13,14,15,850.5,106.5,4.85,18.85,705.5,840.33,658.01
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,822.31,646.7
2018,9,13,14,45,860.5,86.5,4.95,18.7,643.5,761.61,604.1
2018,9,13,15,0,816.0,95.0,5.0,18.6,595.0,705.58,564.48
2018,9,13,15,15,816.5,87.0,5.0,18.6,556.0,658.98,530.46
2018,9,13,15,30,817.0,79.0,5.0,18.6,517.0,609.98,492.44
2018,9,13,15,45,794.0,75.5,5.05,18.35,468.5,550.09,445.19
2018,9,13,16,0,771.0,72.0,5.1,18.1,420.0,490.64,396.79
2018,9,13,16,15,753.5,66.0,5.1,17.9,372.0,431.87,347.17
2018,9,13,16,30,736.0,60.0,5.1,17.7,324.0,373.61,296.24
2018,9,13,16,45,695.5,56.0,5.1,17.5,274.0,310.14,239.8
2018,9,13,17,0,655.0,52.0,5.1,17.3,224.0,250.47,185.48
2018,9,13,17,15,582.0,47.0,5.0,17.0,174.0,186.13,128.47
2018,9,13,17,30,509.0,42.0,4.9,16.7,124.0,130.56,80.72
2018,9,13,17,45,368.5,33.0,4.85,16.4,81.0,72.85,37.61
2018,9,13,18,0,228.0,24.0,4.8,16.1,38.0,31.85,0.98
2018,9,13,18,15,114.0,12.0,4.7,15.9,19.0,11.44,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,32.0,6.5,2.65,14.15,7.0,0.0,0.0
2018,9,14,6,0,64.0,13.0,2.7,14.3,14.0,12.39,0.0
2018,9,14,6,15,71.5,28.5,2.8,14.55,34.0,30.45,9.64
2018,9,14,6,30,79.0,44.0,2.9,14.8,54.0,51.89,33.31
2018,9,14,6,45,127.5,62.5,3.05,15.05,87.0,85.93,60.97
2018,9,14,7,0,176.0,81.0,3.2,15.3,120.0,125.22,93.87
2018,9,14,7,15,210.5,97.0,3.2,15.45,156.0,163.72,127.23
2018,9,14,7,30,245.0,113.0,3.2,15.6,192.0,206.3,164.0
2018,9,14,7,45,213.0,127.0,3.2,15.8,204.0,222.37,179.14
2018,9,14,8,0,181.0,141.0,3.2,16.0,216.0,234.45,189.96
2018,9,14,8,15,117.5,172.0,3.2,16.2,223.0,237.53,192.21
2018,9,14,8,30,54.0,203.0,3.2,16.4,230.0,232.39,186.84
2018,9,14,8,45,83.0,228.0,3.15,16.65,274.0,279.59,224.62
2018,9,14,9,0,112.0,253.0,3.1,16.9,318.0,337.51,270.12
2018,9,14,9,15,119.0,273.0,3.05,17.1,346.5,369.38,294.16
2018,9,14,9,30,126.0,293.0,3.0,17.3,375.0,401.62,318.25
2018,9,14,9,45,111.0,309.0,3.0,17.45,384.0,401.9,317.22
2018,9,14,10,0,96.0,325.0,3.0,17.6,393.0,410.11,322.28
2018,9,14,10,15,103.5,340.5,2.95,17.8,416.5,436.41,341.59
2018,9,14,10,30,111.0,356.0,2.9,18.0,440.0,462.86,360.76
2018,9,14,10,45,124.5,369.0,2.9,18.2,466.0,504.58,391.32
2018,9,14,11,0,138.0,382.0,2.9,18.4,492.0,534.57,412.96
2018,9,14,11,15,151.5,382.5,2.95,18.6,505.0,550.87,424.81
2018,9,14,11,30,165.0,383.0,3.0,18.8,518.0,566.83,436.49
2018,9,14,11,45,173.0,379.5,3.0,19.0,522.0,572.47,440.39
2018,9,14,12,0,181.0,376.0,3.0,19.2,526.0,577.36,443.86
2018,9,14,12,15,213.0,369.0,3.1,19.25,544.5,601.46,462.71
2018,9,14,12,30,245.0,362.0,3.2,19.3,563.0,637.81,490.07
2018,9,14,12,45,326.0,342.5,3.35,19.35,606.5,693.44,533.08
2018,9,14,13,0,407.0,323.0,3.5,19.4,650.0,757.8,581.5
2018,9,14,13,15,376.5,327.5,3.6,19.4,625.0,714.02,549.96
2018,9,14,13,30,346.0,332.0,3.7,19.4,600.0,681.72,526.82
2018,9,14,13,45,487.0,266.5,3.8,19.4,629.5,741.02,574.94
2018,9,14,14,0,628.0,201.0,3.9,19.4,659.0,783.96,610.37
2018,9,14,14,15,764.5,141.0,4.0,19.3,673.5,809.5,630.74
2018,9,14,14,30,901.0,81.0,4.1,19.2,688.0,820.73,640.53
2018,9,14,14,45,889.0,79.0,4.2,19.1,649.0,773.5,608.26
2018,9,14,15,0,877.0,77.0,4.3,19.0,610.0,724.37,574.44
2018,9,14,15,15,798.5,90.5,4.3,19.0,548.0,648.92,519.04
2018,9,14,15,30,720.0,104.0,4.3,19.0,486.0,575.31,461.76
2018,9,14,15,45,605.0,118.0,4.45,18.75,418.5,485.37,391.19
2018,9,14,16,0,490.0,132.0,4.6,18.5,351.0,401.64,323.97
2018,9,14,16,15,413.0,127.0,4.65,18.25,296.0,331.38,266.42
2018,9,14,16,30,336.0,122.0,4.7,18.0,241.0,268.97,214.44
2018,9,14,16,45,324.0,103.5,4.75,17.75,203.0,224.22,175.63
2018,9,14,17,0,312.0,85.0,4.8,17.5,165.0,180.61,136.88
2018,9,14,17,15,260.0,69.0,4.85,17.2,125.5,131.67,94.83
2018,9,14,17,30,208.0,53.0,4.9,16.9,86.0,89.17,59.21
2018,9,14,17,45,134.0,37.0,4.95,16.6,55.0,50.02,28.5
2018,9,14,18,0,60.0,21.0,5.0,16.3,24.0,21.24,0.0
2018,9,14,18,15,30.0,10.5,5.0,16.1,12.0,10.01,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,15,5,45,72.5,7.5,4.35,14.7,9.0,0.0,0.0
2018,9,15,6,0,145.0,15.0,4.4,14.8,18.0,14.3,0.0
2018,9,15,6,15,282.5,25.0,4.55,15.0,51.5,40.03,8.83
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,87.13,47.29
2018,9,15,6,45,451.5,44.0,4.85,15.4,122.0,130.27,84.16
2018,9,15,7,0,483.0,53.0,5.0,15.6,159.0,177.15,126.61
2018,9,15,7,15,379.0,81.0,5.0,15.8,178.0,203.04,155.86
2018,9,15,7,30,275.0,109.0,5.0,16.0,197.0,213.5,169.73
2018,9,15,7,45,245.0,134.5,5.05,16.15,223.0,244.03,197.14
2018,9,15,8,0,215.0,160.0,5.1,16.3,249.0,270.88,220.21
2018,9,15,8,15,175.0,185.5,5.1,16.5,263.5,282.79,230.0
2018,9,15,8,30,135.0,211.0,5.1,16.7,278.0,295.39,239.51
2018,9,15,8,45,177.5,227.5,5.1,16.85,324.5,347.26,281.45
2018,9,15,9,0,220.0,244.0,5.1,17.0,371.0,402.93,325.84
2018,9,15,9,15,160.5,255.5,5.1,17.15,352.0,381.73,307.14
2018,9,15,9,30,101.0,267.0,5.1,17.3,333.0,345.59,276.59
2018,9,15,9,45,115.5,293.0,5.05,17.5,372.0,398.87,317.87
2018,9,15,10,0,130.0,319.0,5.0,17.7,411.0,443.67,351.87
2018,9,15,10,15,133.5,335.5,5.05,17.85,433.5,469.18,370.71
2018,9,15,10,30,137.0,352.0,5.1,18.0,456.0,494.44,389.32
2018,9,15,10,45,127.0,356.5,5.1,18.1,455.0,493.78,387.87
2018,9,15,11,0,117.0,361.0,5.1,18.2,454.0,492.13,385.78
2018,9,15,11,15,168.5,361.5,5.15,18.3,497.5,544.91,427.19
2018,9,15,11,30,220.0,362.0,5.2,18.4,541.0,598.35,468.5
2018,9,15,11,45,274.5,350.0,5.25,18.45,575.0,654.69,511.75
2018,9,15,12,0,329.0,338.0,5.3,18.5,609.0,696.91,544.46
2018,9,15,12,15,191.0,336.5,5.35,18.55,493.5,544.54,427.1
2018,9,15,12,30,53.0,335.0,5.4,18.6,378.0,392.18,306.71
2018,9,15,12,45,47.5,333.5,5.5,18.6,372.0,384.66,301.28
2018,9,15,13,0,42.0,332.0,5.6,18.6,366.0,377.04,295.45
2018,9,15,13,15,50.0,333.5,5.65,18.55,373.0,385.44,302.6
2018,9,15,13,30,58.0,335.0,5.7,18.5,380.0,393.35,309.36
2018,9,15,13,45,210.5,287.0,5.75,18.5,441.0,501.12,398.33
2018,9,15,14,0,363.0,239.0,5.8,18.5,502.0,587.51,469.17
2018,9,15,14,15,640.5,157.5,5.85,18.4,596.5,725.42,580.45
2018,9,15,14,30,918.0,76.0,5.9,18.3,691.0,827.09,657.48
2018,9,15,14,45,907.0,74.0,5.95,18.25,651.5,779.9,623.58
2018,9,15,15,0,896.0,72.0,6.0,18.2,612.0,730.67,588.42
2018,9,15,15,15,880.0,70.0,6.0,18.2,567.5,676.29,548.56
2018,9,15,15,30,864.0,68.0,6.0,18.2,523.0,620.88,505.01
2018,9,15,15,45,843.0,65.5,6.1,17.9,474.5,561.33,457.44
2018,9,15,16,0,822.0,63.0,6.2,17.6,426.0,501.9,408.36
2018,9,15,16,15,792.0,59.5,6.25,17.35,374.0,439.03,354.69
2018,9,15,16,30,762.0,56.0,6.3,17.1,322.0,376.19,299.38
2018,9,15,16,45,718.0,52.0,6.3,16.85,270.0,310.14,240.1
2018,9,15,17,0,674.0,48.0,6.3,16.6,218.0,248.3,183.37
2018,9,15,17,15,600.5,43.0,6.2,16.3,168.0,183.35,125.35
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,126.76,76.59
2018,9,15,17,45,381.0,30.0,6.0,15.7,76.0,69.2,33.55
2018,9,15,18,0,235.0,22.0,5.9,15.4,34.0,28.81,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.25,17.0,10.48,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,11.44,0.0
2018,9,16,6,15,272.0,22.5,3.35,15.2,49.0,37.07,5.72
2018,9,16,6,30,438.0,33.0,3.5,15.5,84.0,87.55,46.6
2018,9,16,6,45,480.0,42.0,3.65,15.85,124.0,133.71,85.5
2018,9,16,7,0,522.0,51.0,3.8,16.2,164.0,184.92,131.14
2018,9,16,7,15,511.5,67.5,3.8,16.4,203.0,232.53,176.16
2018,9,16,7,30,501.0,84.0,3.8,16.6,242.0,278.3,218.57
2018,9,16,7,45,567.5,88.0,3.75,16.8,297.0,342.24,273.53
2018,9,16,8,0,634.0,92.0,3.7,17.0,352.0,412.76,332.69
2018,9,16,8,15,741.0,78.5,3.7,17.25,419.0,491.82,397.55
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,578.04,466.53
2018,9,16,8,45,866.0,67.0,3.65,17.75,532.0,634.93,510.52
2018,9,16,9,0,884.0,69.0,3.6,18.0,578.0,691.22,551.72
2018,9,16,9,15,882.0,75.5,3.55,18.2,614.0,736.89,583.05
2018,9,16,9,30,880.0,82.0,3.5,18.4,650.0,779.61,611.81
2018,9,16,9,45,861.0,95.0,3.5,18.6,676.0,812.52,633.42
2018,9,16,10,0,842.0,108.0,3.5,18.8,702.0,846.87,655.95
2018,9,16,10,15,893.5,92.0,3.45,18.95,744.5,895.46,688.1
2018,9,16,10,30,945.0,76.0,3.4,19.1,787.0,949.28,723.27
2018,9,16,10,45,950.0,76.0,3.4,19.3,808.0,976.56,740.06
2018,9,16,11,0,955.0,76.0,3.4,19.5,829.0,1000.29,754.64
2018,9,16,11,15,957.5,77.0,3.4,19.55,842.5,1019.04,766.35
2018,9,16,11,30,960.0,78.0,3.4,19.6,856.0,1033.92,775.59
2018,9,16,11,45,961.5,77.5,3.4,19.7,861.0,1042.16,780.4
2018,9,16,12,0,963.0,77.0,3.4,19.8,866.0,1046.39,782.72
2018,9,16,12,15,962.5,77.5,3.5,19.85,864.0,1045.71,782.92
2018,9,16,12,30,962.0,78.0,3.6,19.9,862.0,1041.0,780.59
2018,9,16,12,45,934.0,90.5,3.65,19.9,843.0,1018.86,766.46
2018,9,16,13,0,906.0,103.0,3.7,19.9,824.0,993.26,750.16
2018,9,16,13,15,859.5,119.5,3.8,19.85,791.0,951.39,723.16
2018,9,16,13,30,813.0,136.0,3.9,19.8,758.0,915.45,700.1
2018,9,16,13,45,799.5,135.5,4.0,19.75,730.0,881.54,678.19
2018,9,16,14,0,786.0,135.0,4.1,19.7,702.0,845.21,654.33
2018,9,16,14,15,852.5,104.0,4.2,19.6,693.0,834.81,648.98
2018,9,16,14,30,919.0,73.0,4.3,19.5,684.0,822.72,642.3
2018,9,16,14,45,907.5,71.5,4.4,19.35,645.0,775.61,610.5
2018,9,16,15,0,896.0,70.0,4.5,19.2,606.0,726.51,576.99
2018,9,16,15,15,880.0,68.0,4.5,19.2,561.0,672.09,538.09
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,616.66,495.42
2018,9,16,15,45,842.0,63.5,4.7,18.85,467.5,556.52,448.79
2018,9,16,16,0,820.0,61.0,4.9,18.5,419.0,496.64,400.47
2018,9,16,16,15,789.0,58.0,4.95,18.25,367.5,434.01,347.65
2018,9,16,16,30,758.0,55.0,5.0,18.0,316.0,371.53,293.23
2018,9,16,16,45,712.0,51.5,5.0,17.75,264.0,305.65,234.66
2018,9,16,17,0,666.0,48.0,5.0,17.5,212.0,244.21,178.8
2018,9,16,17,15,591.0,42.5,4.95,17.2,162.0,179.09,121.19
2018,9,16,17,30,516.0,37.0,4.9,16.9,112.0,122.59,73.03
2018,9,16,17,45,372.0,29.0,4.85,16.6,71.5,66.35,30.94
2018,9,16,18,0,228.0,21.0,4.8,16.3,31.0,26.95,0.0
2018,9,16,18,15,114.0,10.5,4.7,16.15,15.5,10.01,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,10.48,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,36.6,3.3
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,87.55,46.49
2018,9,17,6,45,411.0,36.5,3.95,15.55,102.5,115.76,73.62
2018,9,17,7,0,386.0,40.0,4.1,15.8,123.0,140.35,99.15
2018,9,17,7,15,193.0,59.0,4.1,15.95,100.5,123.8,94.33
2018,9,17,7,30,0.0,78.0,4.1,16.1,78.0,72.97,56.29
2018,9,17,7,45,8.0,107.5,4.1,16.25,111.0,104.74,82.86
2018,9,17,8,0,16.0,137.0,4.1,16.4,144.0,137.71,110.09
2018,9,17,8,15,17.5,156.0,4.1,16.5,164.0,157.84,126.39
2018,9,17,8,30,19.0,175.0,4.1,16.6,184.0,178.17,142.68
2018,9,17,8,45,33.5,200.5,4.1,16.75,218.5,219.85,176.31
2018,9,17,9,0,48.0,226.0,4.1,16.9,253.0,257.91,206.59
2018,9,17,9,15,53.5,244.0,4.1,17.0,276.5,282.86,225.97
2018,9,17,9,30,59.0,262.0,4.1,17.1,300.0,308.24,245.57
2018,9,17,9,45,60.5,277.0,4.1,17.2,318.0,327.55,260.13
2018,9,17,10,0,62.0,292.0,4.1,17.3,336.0,346.85,274.61
2018,9,17,10,15,53.5,301.5,4.2,17.35,340.5,351.43,277.42
2018,9,17,10,30,45.0,311.0,4.3,17.4,345.0,355.36,279.8
2018,9,17,10,45,48.5,324.5,4.4,17.45,362.0,374.22,294.19
2018,9,17,11,0,52.0,338.0,4.5,17.5,379.0,393.11,308.54
2018,9,17,11,15,49.5,341.0,4.65,17.5,380.5,394.8,309.66
2018,9,17,11,30,47.0,344.0,4.8,17.5,382.0,396.22,310.66
2018,9,17,11,45,54.0,349.5,4.9,17.5,393.5,409.47,321.12
2018,9,17,12,0,61.0,355.0,5.0,17.5,405.0,422.56,331.45
2018,9,17,12,15,107.0,369.5,5.15,17.5,456.5,497.56,390.42
2018,9,17,12,30,153.0,384.0,5.3,17.5,508.0,558.05,437.76
2018,9,17,12,45,208.0,372.0,5.4,17.45,538.0,596.97,469.31
2018,9,17,13,0,263.0,360.0,5.5,17.4,568.0,646.84,508.77
2018,9,17,13,15,471.5,272.5,5.6,17.35,635.0,756.55,597.89
2018,9,17,13,30,680.0,185.0,5.7,17.3,702.0,849.17,671.38
2018,9,17,13,45,800.0,135.0,5.75,17.25,723.0,880.17,694.87
2018,9,17,14,0,920.0,85.0,5.8,17.2,744.0,899.14,710.02
2018,9,17,14,15,911.0,83.0,5.85,17.15,710.5,859.01,682.07
2018,9,17,14,30,902.0,81.0,5.9,17.1,677.0,816.25,652.23
2018,9,17,14,45,889.5,79.5,5.95,17.05,637.5,768.98,618.69
2018,9,17,15,0,877.0,78.0,6.0,17.0,598.0,719.86,583.32
2018,9,17,15,15,859.5,75.5,6.0,17.0,553.0,664.7,542.31
2018,9,17,15,30,842.0,73.0,6.0,17.0,508.0,608.72,497.69
2018,9,17,15,45,820.0,70.5,6.0,16.8,460.0,552.01,451.55
2018,9,17,16,0,798.0,68.0,6.0,16.6,412.0,492.8,402.06
2018,9,17,16,15,765.0,65.0,6.0,16.4,361.0,428.61,347.02
2018,9,17,16,30,732.0,62.0,6.0,16.2,310.0,366.63,292.16
2018,9,17,16,45,682.0,57.0,5.95,16.05,257.5,299.3,231.76
2018,9,17,17,0,632.0,52.0,5.9,15.9,205.0,236.97,174.81
2018,9,17,17,15,550.0,46.0,5.8,15.7,155.5,171.95,117.29
2018,9,17,17,30,468.0,40.0,5.7,15.5,106.0,116.7,70.4
2018,9,17,17,45,326.5,30.5,5.6,15.35,67.0,62.59,29.08
2018,9,17,18,0,185.0,21.0,5.5,15.2,28.0,25.58,0.0
2018,9,17,18,15,92.5,10.5,5.45,15.1,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,14.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,14.4,1.0,0.95,0.0
2018,9,18,6,15,0.0,4.5,3.85,14.6,4.5,4.16,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.8,8.0,7.4,0.29
2018,9,18,6,45,0.0,12.5,4.15,15.0,12.5,11.57,4.05
2018,9,18,7,0,0.0,17.0,4.3,15.2,17.0,15.75,7.74
2018,9,18,7,15,0.0,25.0,4.25,15.35,25.0,23.18,14.16
2018,9,18,7,30,0.0,33.0,4.2,15.5,33.0,30.62,20.53
2018,9,18,7,45,0.0,56.5,4.15,15.65,56.5,52.52,39.1
2018,9,18,8,0,0.0,80.0,4.1,15.8,80.0,74.57,57.56
2018,9,18,8,15,0.0,86.5,4.1,16.0,86.5,80.68,62.45
2018,9,18,8,30,0.0,93.0,4.1,16.2,93.0,86.81,67.3
2018,9,18,8,45,0.0,104.5,4.05,16.35,104.5,97.77,76.13
2018,9,18,9,0,0.0,116.0,4.0,16.5,116.0,108.77,84.91
2018,9,18,9,15,0.0,120.0,4.0,16.65,120.0,112.57,87.73
2018,9,18,9,30,0.0,124.0,4.0,16.8,124.0,116.39,90.58
2018,9,18,9,45,0.5,137.5,4.0,16.9,138.0,129.82,101.28
2018,9,18,10,0,1.0,151.0,4.0,17.0,152.0,143.33,111.99
2018,9,18,10,15,3.5,176.5,3.95,17.1,179.0,170.44,133.63
2018,9,18,10,30,6.0,202.0,3.9,17.2,206.0,197.87,155.34
2018,9,18,10,45,7.0,206.5,3.85,17.3,211.5,203.37,159.45
2018,9,18,11,0,8.0,211.0,3.8,17.4,217.0,208.9,163.64
2018,9,18,11,15,6.5,198.5,3.8,17.5,203.5,195.23,152.56
2018,9,18,11,30,5.0,186.0,3.8,17.6,190.0,181.56,141.54
2018,9,18,11,45,5.5,191.0,3.75,17.65,195.5,187.0,145.82
2018,9,18,12,0,6.0,196.0,3.7,17.7,201.0,192.43,150.07
2018,9,18,12,15,6.5,199.5,3.8,17.7,205.0,196.36,153.22
2018,9,18,12,30,7.0,203.0,3.9,17.7,209.0,200.27,156.39
2018,9,18,12,45,11.0,225.5,4.05,17.75,234.5,226.37,177.23
2018,9,18,13,0,15.0,248.0,4.2,17.8,260.0,252.54,198.04
2018,9,18,13,15,20.0,264.5,4.35,17.75,280.0,273.62,214.99
2018,9,18,13,30,25.0,281.0,4.5,17.7,300.0,294.59,231.88
2018,9,18,13,45,21.0,264.0,4.7,17.65,279.5,273.28,215.43
2018,9,18,14,0,17.0,247.0,4.9,17.6,259.0,252.19,199.13
2018,9,18,14,15,14.5,231.5,5.05,17.45,241.5,234.13,185.24
2018,9,18,14,30,12.0,216.0,5.2,17.3,224.0,216.27,171.41
2018,9,18,14,45,7.5,195.0,5.35,17.2,200.0,191.64,151.93
2018,9,18,15,0,3.0,174.0,5.5,17.1,176.0,167.48,132.67
2018,9,18,15,15,3.0,161.0,5.5,17.1,163.0,154.71,122.64
2018,9,18,15,30,3.0,148.0,5.5,17.1,150.0,141.99,112.56
2018,9,18,15,45,8.5,142.0,5.7,16.75,146.0,139.32,110.97
2018,9,18,16,0,14.0,136.0,5.9,16.4,142.0,136.1,108.8
2018,9,18,16,15,222.0,110.0,5.9,16.15,185.0,216.93,176.36
2018,9,18,16,30,430.0,84.0,5.9,15.9,228.0,264.44,212.11
2018,9,18,16,45,482.5,74.5,5.9,15.65,209.5,248.06,193.55
2018,9,18,17,0,535.0,65.0,5.9,15.4,191.0,221.58,164.86
2018,9,18,17,15,443.5,56.0,5.85,15.15,143.0,157.45,109.2
2018,9,18,17,30,352.0,47.0,5.8,14.9,95.0,104.4,65.14
2018,9,18,17,45,228.0,33.0,5.7,14.7,59.0,54.37,25.43
2018,9,18,18,0,104.0,19.0,5.6,14.5,23.0,20.97,0.0
