Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,15,52.0,9.5,5.5,14.45,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.5,5.0,3.7,13.75,5.0,0.0,0.0
2018,9,19,6,0,47.0,10.0,3.8,13.9,10.0,9.53,0.0
2018,9,19,6,15,156.0,25.5,3.75,14.1,40.0,32.79,0.0
2018,9,19,6,30,265.0,41.0,3.7,14.3,70.0,74.52,42.81
2018,9,19,6,45,284.0,52.5,3.65,14.55,98.5,107.78,72.36
2018,9,19,7,0,303.0,64.0,3.6,14.8,127.0,143.33,104.63
2018,9,19,7,15,191.5,90.0,3.35,14.95,134.0,152.05,118.14
2018,9,19,7,30,80.0,116.0,3.1,15.1,141.0,142.65,113.86
2018,9,19,7,45,102.5,137.0,2.8,15.3,174.5,182.47,147.26
2018,9,19,8,0,125.0,158.0,2.5,15.5,208.0,221.21,179.23
2018,9,19,8,15,134.5,181.0,2.25,15.75,241.0,257.5,208.49
2018,9,19,8,30,144.0,204.0,2.0,16.0,274.0,294.69,237.75
2018,9,19,8,45,210.5,220.0,1.8,16.25,333.5,361.83,290.79
2018,9,19,9,0,277.0,236.0,1.6,16.5,393.0,443.42,353.2
2018,9,19,9,15,362.0,233.0,1.55,16.8,453.5,516.05,408.15
2018,9,19,9,30,447.0,230.0,1.5,17.1,514.0,605.0,473.4
2018,9,19,9,45,615.5,184.0,1.45,17.4,598.5,716.86,555.12
2018,9,19,10,0,784.0,138.0,1.4,17.7,683.0,829.75,631.47
2018,9,19,10,15,835.0,124.0,1.5,18.05,725.5,884.83,666.78
2018,9,19,10,30,886.0,110.0,1.6,18.4,768.0,932.15,697.16
2018,9,19,10,45,892.0,111.0,1.65,18.8,789.0,959.86,713.67
2018,9,19,11,0,898.0,112.0,1.7,19.2,810.0,984.27,728.23
2018,9,19,11,15,901.5,112.5,1.8,19.55,823.0,1002.28,739.5
2018,9,19,11,30,905.0,113.0,1.9,19.9,836.0,1016.65,748.57
2018,9,19,11,45,906.5,113.5,2.0,20.2,841.5,1025.34,754.22
2018,9,19,12,0,908.0,114.0,2.1,20.5,847.0,1030.22,757.58
2018,9,19,12,15,907.5,113.0,2.25,20.7,843.5,1027.66,757.14
2018,9,19,12,30,907.0,112.0,2.4,20.9,840.0,1021.26,754.31
2018,9,19,12,45,904.5,111.0,2.6,21.1,828.5,1009.13,748.27
2018,9,19,13,0,902.0,110.0,2.8,21.3,817.0,993.29,739.73
2018,9,19,13,15,896.5,109.5,3.0,21.3,798.0,971.54,727.7
2018,9,19,13,30,891.0,109.0,3.2,21.3,779.0,946.4,713.24
2018,9,19,13,45,883.5,107.5,3.4,21.3,752.5,915.12,694.36
2018,9,19,14,0,876.0,106.0,3.6,21.3,726.0,880.87,673.16
2018,9,19,14,15,865.0,104.0,3.8,21.15,692.0,840.36,647.59
2018,9,19,14,30,854.0,102.0,4.0,21.0,658.0,802.76,623.65
2018,9,19,14,45,838.0,100.0,4.2,20.9,618.0,753.54,590.69
2018,9,19,15,0,822.0,98.0,4.4,20.8,578.0,702.88,556.17
2018,9,19,15,15,801.0,95.0,4.4,20.8,532.5,646.69,514.46
2018,9,19,15,30,780.0,92.0,4.4,20.8,487.0,590.16,470.93
2018,9,19,15,45,750.5,88.5,4.65,20.4,438.0,528.3,423.38
2018,9,19,16,0,721.0,85.0,4.9,20.0,389.0,468.44,375.48
2018,9,19,16,15,679.5,81.0,4.95,19.6,338.0,403.37,321.41
2018,9,19,16,30,638.0,77.0,5.0,19.2,287.0,341.65,268.44
2018,9,19,16,45,578.0,70.5,5.0,18.85,235.5,274.86,210.35
2018,9,19,17,0,518.0,64.0,5.0,18.5,184.0,214.46,156.98
2018,9,19,17,15,426.0,55.0,4.95,18.05,136.5,151.52,103.38
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,98.88,60.42
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,51.27,21.79
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,19.54,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.65,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.7,10.0,9.53,0.0
2018,9,20,6,15,199.5,23.0,2.4,17.15,40.5,33.71,0.0
2018,9,20,6,30,332.0,36.0,2.4,17.6,71.0,78.66,42.41
2018,9,20,6,45,432.5,45.0,2.4,18.05,117.5,128.97,82.37
2018,9,20,7,0,533.0,54.0,2.4,18.5,164.0,191.66,134.53
2018,9,20,7,15,595.5,60.0,2.3,18.85,215.0,251.6,187.14
2018,9,20,7,30,658.0,66.0,2.2,19.2,266.0,318.37,244.91
2018,9,20,7,45,699.5,70.5,2.15,19.5,318.0,381.0,298.53
2018,9,20,8,0,741.0,75.0,2.1,19.8,370.0,446.68,352.79
2018,9,20,8,15,770.5,78.5,2.0,20.15,420.0,508.3,401.8
2018,9,20,8,30,800.0,82.0,1.9,20.5,470.0,571.27,449.86
2018,9,20,8,45,822.0,84.5,1.8,20.85,516.5,629.3,492.4
2018,9,20,9,0,844.0,87.0,1.7,21.2,563.0,687.17,533.13
2018,9,20,9,15,861.0,89.0,1.65,21.6,605.0,736.06,564.5
2018,9,20,9,30,878.0,91.0,1.6,22.0,647.0,787.43,596.94
2018,9,20,9,45,892.5,91.5,1.5,22.4,683.5,833.54,624.47
2018,9,20,10,0,907.0,92.0,1.4,22.8,720.0,877.57,649.92
2018,9,20,10,15,915.0,93.5,1.4,23.1,748.5,914.64,671.87
2018,9,20,10,30,923.0,95.0,1.4,23.4,777.0,948.72,691.74
2018,9,20,10,45,928.0,95.5,1.45,23.7,797.5,975.72,707.72
2018,9,20,11,0,933.0,96.0,1.5,24.0,818.0,999.24,721.56
2018,9,20,11,15,936.0,96.5,1.6,24.1,831.0,1017.21,733.31
2018,9,20,11,30,939.0,97.0,1.7,24.2,844.0,1031.39,742.83
2018,9,20,11,45,939.5,97.0,1.8,24.3,848.0,1038.68,748.15
2018,9,20,12,0,940.0,97.0,1.9,24.4,852.0,1042.04,751.18
2018,9,20,12,15,939.5,96.5,2.0,24.45,849.0,1039.88,751.0
2018,9,20,12,30,939.0,96.0,2.1,24.5,846.0,1033.77,748.46
2018,9,20,12,45,937.5,95.0,2.2,24.55,834.5,1022.2,742.53
2018,9,20,13,0,936.0,94.0,2.3,24.6,823.0,1006.77,734.21
2018,9,20,13,15,931.0,93.5,2.4,24.55,804.0,984.83,721.97
2018,9,20,13,30,926.0,93.0,2.5,24.5,785.0,959.34,707.37
2018,9,20,13,45,919.5,91.5,2.6,24.45,758.0,927.99,688.79
2018,9,20,14,0,913.0,90.0,2.7,24.4,731.0,893.48,667.91
2018,9,20,14,15,902.5,88.5,2.7,24.3,697.0,852.68,641.92
2018,9,20,14,30,892.0,87.0,2.7,24.2,663.0,809.39,613.98
2018,9,20,14,45,878.0,85.0,2.75,24.1,623.0,760.68,582.2
2018,9,20,15,0,864.0,83.0,2.8,24.0,583.0,710.29,548.68
2018,9,20,15,15,845.5,80.5,2.8,24.0,538.0,658.36,512.09
2018,9,20,15,30,827.0,78.0,2.8,24.0,493.0,601.88,469.91
2018,9,20,15,45,800.5,75.0,2.85,23.65,443.5,540.0,423.11
2018,9,20,16,0,774.0,72.0,2.9,23.3,394.0,478.95,375.2
2018,9,20,16,15,737.0,68.5,2.9,22.85,342.5,413.8,322.41
2018,9,20,16,30,700.0,65.0,2.9,22.4,291.0,351.39,269.92
2018,9,20,16,45,645.0,59.5,2.9,21.95,239.0,284.24,212.47
2018,9,20,17,0,590.0,54.0,2.9,21.5,187.0,222.53,158.52
2018,9,20,17,15,502.0,46.5,2.9,20.9,139.0,157.92,103.92
2018,9,20,17,30,414.0,39.0,2.9,20.3,91.0,103.91,60.01
2018,9,20,17,45,277.5,28.0,2.85,19.7,56.0,52.42,18.11
2018,9,20,18,0,141.0,17.0,2.8,19.1,21.0,19.34,0.0
2018,9,20,18,15,70.5,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.4,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.5,10.0,9.53,0.0
2018,9,21,6,15,205.0,22.5,1.25,15.75,40.0,33.59,0.0
2018,9,21,6,30,340.0,35.0,1.4,16.0,70.0,78.86,42.14
2018,9,21,6,45,437.5,44.0,1.5,16.3,115.5,129.11,82.65
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,191.37,134.86
2018,9,21,7,15,596.5,59.0,1.65,16.9,212.0,251.1,187.59
2018,9,21,7,30,658.0,65.0,1.7,17.2,263.0,317.53,245.47
2018,9,21,7,45,700.0,69.0,1.8,17.5,314.5,379.4,298.93
2018,9,21,8,0,742.0,73.0,1.9,17.8,366.0,445.16,353.86
2018,9,21,8,15,677.5,95.0,1.95,18.3,389.0,476.95,380.2
2018,9,21,8,30,613.0,117.0,2.0,18.8,412.0,499.59,397.96
2018,9,21,8,45,398.5,179.5,2.05,19.3,378.5,456.12,362.19
2018,9,21,9,0,184.0,242.0,2.1,19.8,345.0,377.96,298.33
2018,9,21,9,15,155.5,263.0,2.15,20.15,354.5,388.1,305.03
2018,9,21,9,30,127.0,284.0,2.2,20.5,364.0,395.45,308.91
2018,9,21,9,45,124.0,299.0,2.2,20.85,380.5,414.48,322.13
2018,9,21,10,0,121.0,314.0,2.2,21.2,397.0,432.93,334.72
2018,9,21,10,15,120.0,324.0,2.2,21.45,409.5,447.12,344.3
2018,9,21,10,30,119.0,334.0,2.2,21.7,422.0,460.82,353.5
2018,9,21,10,45,85.0,322.5,2.2,21.95,386.0,407.27,312.33
2018,9,21,11,0,51.0,311.0,2.2,22.2,350.0,364.22,278.85
2018,9,21,11,15,36.0,298.5,2.25,22.3,326.5,337.14,258.03
2018,9,21,11,30,21.0,286.0,2.3,22.4,303.0,297.32,227.44
2018,9,21,11,45,23.0,293.0,2.35,22.45,311.5,306.54,234.55
2018,9,21,12,0,25.0,300.0,2.4,22.5,320.0,328.75,251.24
2018,9,21,12,15,29.0,309.0,2.45,22.45,332.0,342.32,261.59
2018,9,21,12,30,33.0,318.0,2.5,22.4,344.0,355.76,271.89
2018,9,21,12,45,35.0,316.5,2.6,22.3,344.0,355.74,272.27
2018,9,21,13,0,37.0,315.0,2.7,22.2,344.0,355.53,272.59
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,346.77,266.52
2018,9,21,13,30,37.0,300.0,2.8,21.8,327.0,337.89,260.4
2018,9,21,13,45,181.5,260.0,2.85,21.6,387.5,434.14,338.96
2018,9,21,14,0,326.0,220.0,2.9,21.4,448.0,532.79,416.84
2018,9,21,14,15,599.5,154.5,2.9,21.2,548.5,681.6,532.3
2018,9,21,14,30,873.0,89.0,2.9,21.0,649.0,794.7,614.07
2018,9,21,14,45,859.5,87.0,2.9,20.8,609.5,747.08,581.06
2018,9,21,15,0,846.0,85.0,2.9,20.6,570.0,701.74,550.48
2018,9,21,15,15,826.5,82.0,2.9,20.6,525.0,645.51,509.77
2018,9,21,15,30,807.0,79.0,2.9,20.6,480.0,588.76,466.66
2018,9,21,15,45,781.0,75.5,2.85,20.05,431.0,527.65,419.63
2018,9,21,16,0,755.0,72.0,2.8,19.5,382.0,467.38,371.57
2018,9,21,16,15,718.5,68.0,2.75,19.15,331.5,403.05,318.36
2018,9,21,16,30,682.0,64.0,2.7,18.8,281.0,341.45,265.59
2018,9,21,16,45,626.0,58.5,2.65,18.4,230.0,275.2,208.05
2018,9,21,17,0,570.0,53.0,2.6,18.0,179.0,214.53,154.32
2018,9,21,17,15,479.0,45.5,2.55,17.6,131.5,150.8,99.97
2018,9,21,17,30,388.0,38.0,2.5,17.2,84.0,98.05,56.78
2018,9,21,17,45,256.0,26.5,2.5,16.8,51.0,48.15,13.4
2018,9,21,18,0,124.0,15.0,2.5,16.4,18.0,16.75,0.0
2018,9,21,18,15,62.0,7.5,2.5,16.2,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,13.7,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,13.8,9.0,8.58,0.0
2018,9,22,6,15,192.0,22.0,2.1,14.05,38.0,32.42,0.0
2018,9,22,6,30,322.0,35.0,2.1,14.3,67.0,76.88,41.18
2018,9,22,6,45,323.5,36.0,2.1,14.5,84.5,100.42,64.37
2018,9,22,7,0,325.0,37.0,2.1,14.7,102.0,123.29,87.05
2018,9,22,7,15,162.5,45.5,2.0,14.9,78.0,101.06,76.19
2018,9,22,7,30,0.0,54.0,1.9,15.1,54.0,50.19,37.22
2018,9,22,7,45,0.0,67.5,1.8,15.25,67.5,62.8,47.9
2018,9,22,8,0,0.0,81.0,1.7,15.4,81.0,75.58,58.52
2018,9,22,8,15,0.0,90.5,1.65,15.65,90.5,84.57,65.8
2018,9,22,8,30,0.0,100.0,1.6,15.9,100.0,93.6,73.01
2018,9,22,8,45,1.0,127.5,1.55,16.1,128.0,120.79,95.14
2018,9,22,9,0,2.0,155.0,1.5,16.3,156.0,148.34,117.17
2018,9,22,9,15,3.5,172.0,1.55,16.55,174.0,166.13,131.09
2018,9,22,9,30,5.0,189.0,1.6,16.8,192.0,184.12,145.06
2018,9,22,9,45,6.5,198.0,1.7,17.0,202.0,194.32,152.8
2018,9,22,10,0,8.0,207.0,1.8,17.2,212.0,204.64,160.65
2018,9,22,10,15,12.5,229.5,1.9,17.4,238.0,231.24,181.38
2018,9,22,10,30,17.0,252.0,2.0,17.6,264.0,258.2,202.17
2018,9,22,10,45,17.5,257.0,2.15,17.75,270.0,264.01,206.38
2018,9,22,11,0,18.0,262.0,2.3,17.9,276.0,269.79,210.68
2018,9,22,11,15,17.5,265.5,2.45,17.95,279.0,273.07,213.09
2018,9,22,11,30,17.0,269.0,2.6,18.0,282.0,276.28,215.5
2018,9,22,11,45,17.5,272.0,2.8,18.1,285.5,279.9,218.31
2018,9,22,12,0,18.0,275.0,3.0,18.2,289.0,283.48,221.1
2018,9,22,12,15,26.0,294.0,3.2,18.2,314.5,323.5,252.4
2018,9,22,12,30,34.0,313.0,3.4,18.2,340.0,351.6,274.33
2018,9,22,12,45,38.5,316.5,3.6,18.25,346.5,359.39,280.62
2018,9,22,13,0,43.0,320.0,3.8,18.3,353.0,366.93,286.83
2018,9,22,13,15,46.0,314.0,3.9,18.3,348.5,362.48,283.86
2018,9,22,13,30,49.0,308.0,4.0,18.3,344.0,357.75,280.74
2018,9,22,13,45,201.0,270.5,4.1,18.35,411.0,474.47,375.99
2018,9,22,14,0,353.0,233.0,4.2,18.4,478.0,569.52,452.29
2018,9,22,14,15,621.0,158.5,4.2,18.4,564.0,702.56,558.05
2018,9,22,14,30,889.0,84.0,4.2,18.4,650.0,799.84,630.1
2018,9,22,14,45,877.0,81.5,4.2,18.4,610.5,752.11,595.93
2018,9,22,15,0,865.0,79.0,4.2,18.4,571.0,702.56,560.91
2018,9,22,15,15,846.0,76.5,4.2,18.4,525.5,646.83,519.77
2018,9,22,15,30,827.0,74.0,4.2,18.4,480.0,593.4,477.92
2018,9,22,15,45,801.5,71.0,4.15,18.3,431.5,532.15,428.91
2018,9,22,16,0,776.0,68.0,4.1,18.2,383.0,471.65,378.97
2018,9,22,16,15,738.0,64.5,4.15,18.0,331.5,406.11,323.73
2018,9,22,16,30,700.0,61.0,4.2,17.8,280.0,343.45,269.1
2018,9,22,16,45,642.0,55.5,4.25,17.6,228.0,275.38,209.09
2018,9,22,17,0,584.0,50.0,4.3,17.4,176.0,213.63,153.69
2018,9,22,17,15,487.0,43.5,4.35,17.1,129.0,149.12,98.38
2018,9,22,17,30,390.0,37.0,4.4,16.8,82.0,96.3,55.01
2018,9,22,17,45,237.5,24.5,4.45,16.5,47.5,43.77,7.53
2018,9,22,18,0,85.0,12.0,4.5,16.2,13.0,12.91,0.0
2018,9,22,18,15,42.5,6.0,4.5,16.0,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.2,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.3,9.0,8.58,0.0
2018,9,23,6,15,164.5,23.0,3.4,14.55,36.5,31.08,0.0
2018,9,23,6,30,280.0,37.0,3.6,14.8,64.0,73.41,39.57
2018,9,23,6,45,344.5,46.5,3.8,15.1,100.5,114.94,75.18
2018,9,23,7,0,409.0,56.0,4.0,15.4,137.0,163.89,117.58
2018,9,23,7,15,393.5,73.0,3.95,15.6,169.5,201.38,153.78
2018,9,23,7,30,378.0,90.0,3.9,15.8,202.0,238.44,188.58
2018,9,23,7,45,388.5,107.5,3.9,16.0,241.0,284.82,229.4
2018,9,23,8,0,399.0,125.0,3.9,16.2,280.0,331.83,269.55
2018,9,23,8,15,350.5,152.0,3.85,16.4,301.5,350.45,285.45
2018,9,23,8,30,302.0,179.0,3.8,16.6,323.0,369.73,300.67
2018,9,23,8,45,315.5,199.0,3.7,16.75,362.0,415.7,336.94
2018,9,23,9,0,329.0,219.0,3.6,16.9,401.0,462.26,372.76
2018,9,23,9,15,490.0,189.5,3.55,17.1,483.5,574.19,461.01
2018,9,23,9,30,651.0,160.0,3.5,17.3,566.0,693.93,552.34
2018,9,23,9,45,698.5,152.5,3.45,17.45,609.5,750.69,592.69
2018,9,23,10,0,746.0,145.0,3.4,17.6,653.0,807.97,632.06
2018,9,23,10,15,667.0,160.5,3.4,17.75,628.5,779.93,610.08
2018,9,23,10,30,588.0,176.0,3.4,17.9,604.0,744.6,583.54
2018,9,23,10,45,751.0,137.5,3.4,18.0,700.0,863.55,667.97
2018,9,23,11,0,914.0,99.0,3.4,18.1,796.0,982.28,748.54
2018,9,23,11,15,918.0,99.0,3.5,18.15,809.0,1000.09,759.7
2018,9,23,11,30,922.0,99.0,3.6,18.2,822.0,1014.2,769.33
2018,9,23,11,45,924.0,98.5,3.7,18.25,826.5,1022.01,774.85
2018,9,23,12,0,926.0,98.0,3.8,18.3,831.0,1025.96,777.93
2018,9,23,12,15,928.0,96.0,4.0,18.25,828.0,1024.31,778.36
2018,9,23,12,30,930.0,94.0,4.2,18.2,825.0,1018.74,776.22
2018,9,23,12,45,934.0,91.0,4.45,18.15,816.0,1010.04,772.59
2018,9,23,13,0,938.0,88.0,4.7,18.1,807.0,997.36,766.81
2018,9,23,13,15,933.5,87.0,4.85,18.0,787.5,975.04,753.52
2018,9,23,13,30,929.0,86.0,5.0,17.9,768.0,949.16,737.67
2018,9,23,13,45,921.0,85.5,5.2,17.8,741.0,917.31,717.73
2018,9,23,14,0,913.0,85.0,5.4,17.7,714.0,882.39,695.29
2018,9,23,14,15,902.0,84.0,5.4,17.6,680.0,841.58,667.12
2018,9,23,14,30,891.0,83.0,5.4,17.5,646.0,798.33,636.94
2018,9,23,14,45,875.5,81.5,5.4,17.4,605.5,748.99,601.88
2018,9,23,15,0,860.0,80.0,5.4,17.3,565.0,698.12,565.23
2018,9,23,15,15,840.5,78.0,5.4,17.3,520.0,646.25,525.79
2018,9,23,15,30,821.0,76.0,5.4,17.3,475.0,589.95,480.87
2018,9,23,15,45,794.0,73.0,5.15,17.1,426.0,528.18,430.17
2018,9,23,16,0,767.0,70.0,4.9,16.9,377.0,467.32,378.88
2018,9,23,16,15,727.0,67.0,4.75,16.75,326.0,401.96,322.7
2018,9,23,16,30,687.0,64.0,4.6,16.6,275.0,340.12,267.92
2018,9,23,16,45,624.5,58.5,4.5,16.45,223.0,271.41,206.93
2018,9,23,17,0,562.0,53.0,4.4,16.3,171.0,209.37,151.15
2018,9,23,17,15,460.5,45.5,4.3,16.1,124.0,144.48,95.62
2018,9,23,17,30,359.0,38.0,4.2,15.9,77.0,91.86,52.42
2018,9,23,17,45,215.5,24.5,4.15,15.65,44.5,41.19,1.16
2018,9,23,18,0,72.0,11.0,4.1,15.4,12.0,11.57,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.3,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.85,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.91,0.0
2018,9,24,6,15,0.0,10.0,0.35,14.05,10.0,9.53,0.0
2018,9,24,6,30,0.0,18.0,0.4,14.2,18.0,16.7,7.12
2018,9,24,6,45,0.0,32.0,0.5,14.4,32.0,29.72,19.18
2018,9,24,7,0,0.0,46.0,0.6,14.6,46.0,42.85,30.72
2018,9,24,7,15,1.0,65.5,0.7,14.85,66.0,61.74,46.94
2018,9,24,7,30,2.0,85.0,0.8,15.1,86.0,80.85,63.12
2018,9,24,7,45,5.0,106.0,0.85,15.35,108.0,102.52,81.15
2018,9,24,8,0,8.0,127.0,0.9,15.6,130.0,124.64,99.24
2018,9,24,8,15,10.0,144.5,0.9,15.95,149.0,143.13,114.02
2018,9,24,8,30,12.0,162.0,0.9,16.3,168.0,161.88,128.78
2018,9,24,8,45,25.5,189.0,0.85,16.7,202.5,197.87,157.29
2018,9,24,9,0,39.0,216.0,0.8,17.1,237.0,242.99,192.36
2018,9,24,9,15,71.5,245.0,0.85,17.55,287.5,299.13,235.82
2018,9,24,9,30,104.0,274.0,0.9,18.0,338.0,358.12,280.47
2018,9,24,9,45,125.0,294.0,0.95,18.4,375.5,410.97,319.31
2018,9,24,10,0,146.0,314.0,1.0,18.8,413.0,455.21,351.24
2018,9,24,10,15,147.0,327.5,1.05,19.25,430.5,475.73,364.98
2018,9,24,10,30,148.0,341.0,1.1,19.7,448.0,495.8,378.48
2018,9,24,10,45,134.0,349.0,1.15,20.15,448.0,495.42,376.79
2018,9,24,11,0,120.0,357.0,1.2,20.6,448.0,493.89,374.48
2018,9,24,11,15,115.0,363.0,1.35,20.8,451.5,497.8,377.3
2018,9,24,11,30,110.0,369.0,1.5,21.0,455.0,487.27,369.81
2018,9,24,11,45,111.5,372.0,1.65,21.15,459.5,492.8,374.19
2018,9,24,12,0,113.0,375.0,1.8,21.3,464.0,511.89,388.12
2018,9,24,12,15,103.5,370.5,1.95,21.25,451.5,483.42,367.89
2018,9,24,12,30,94.0,366.0,2.1,21.2,439.0,468.61,357.57
2018,9,24,12,45,79.5,352.0,2.25,21.2,413.5,438.28,335.51
2018,9,24,13,0,65.0,338.0,2.4,21.2,388.0,408.05,313.33
2018,9,24,13,15,70.0,332.5,2.55,21.0,385.0,405.57,312.61
2018,9,24,13,30,75.0,327.0,2.7,20.8,382.0,402.65,311.44
2018,9,24,13,45,223.5,280.5,2.85,20.65,435.0,505.16,393.94
2018,9,24,14,0,372.0,234.0,3.0,20.5,488.0,585.85,458.34
2018,9,24,14,15,636.0,159.0,3.05,20.25,568.0,713.01,557.95
2018,9,24,14,30,900.0,84.0,3.1,20.0,648.0,804.5,624.9
2018,9,24,14,45,884.5,82.5,3.15,19.75,607.5,754.76,590.76
2018,9,24,15,0,869.0,81.0,3.2,19.5,567.0,703.47,555.96
2018,9,24,15,15,849.0,78.5,3.2,19.5,521.0,650.31,516.99
2018,9,24,15,30,829.0,76.0,3.2,19.5,475.0,592.73,472.7
2018,9,24,15,45,800.5,73.0,3.25,19.0,425.0,529.73,423.83
2018,9,24,16,0,772.0,70.0,3.3,18.5,375.0,467.8,373.93
2018,9,24,16,15,730.0,66.0,3.3,18.15,322.5,400.28,317.54
2018,9,24,16,30,688.0,62.0,3.3,17.8,270.0,336.12,262.05
2018,9,24,16,45,626.0,56.5,3.3,17.45,218.5,268.12,202.45
2018,9,24,17,0,564.0,51.0,3.3,17.1,167.0,206.32,147.43
2018,9,24,17,15,464.0,43.0,3.2,16.8,120.0,141.43,92.26
2018,9,24,17,30,364.0,35.0,3.1,16.5,73.0,88.69,48.91
2018,9,24,17,45,220.5,23.0,3.0,16.15,42.0,39.3,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.8,11.0,11.47,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.65,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,24.0,3.5,1.2,14.0,3.0,0.0,0.0
2018,9,25,6,0,48.0,7.0,1.1,14.1,6.0,0.0,0.0
2018,9,25,6,15,67.0,11.5,1.0,14.4,15.0,14.8,0.0
2018,9,25,6,30,86.0,16.0,0.9,14.7,24.0,28.6,12.45
2018,9,25,6,45,62.0,23.5,0.85,14.95,31.0,35.99,21.72
2018,9,25,7,0,38.0,31.0,0.8,15.2,38.0,40.12,27.03
2018,9,25,7,15,19.0,41.5,0.8,15.45,45.0,45.09,32.33
2018,9,25,7,30,0.0,52.0,0.8,15.7,52.0,48.33,35.6
2018,9,25,7,45,0.0,68.0,0.8,15.95,68.0,63.3,48.21
2018,9,25,8,0,0.0,84.0,0.8,16.2,84.0,78.54,60.81
2018,9,25,8,15,0.0,91.5,0.9,16.5,91.5,85.6,66.43
2018,9,25,8,30,0.0,99.0,1.0,16.8,99.0,92.7,72.01
2018,9,25,8,45,0.0,116.5,1.15,17.05,116.5,109.54,85.55
2018,9,25,9,0,0.0,134.0,1.3,17.3,134.0,126.48,99.0
2018,9,25,9,15,1.5,155.5,1.45,17.6,156.5,148.55,116.49
2018,9,25,9,30,3.0,177.0,1.6,17.9,179.0,170.89,133.99
2018,9,25,9,45,5.5,192.0,1.75,18.15,195.5,187.79,147.09
2018,9,25,10,0,8.0,207.0,1.9,18.4,212.0,204.92,160.32
2018,9,25,10,15,12.0,227.5,2.0,18.65,236.0,229.11,179.03
2018,9,25,10,30,16.0,248.0,2.1,18.9,260.0,253.63,197.82
2018,9,25,10,45,16.0,253.0,2.2,19.1,265.0,258.93,201.54
2018,9,25,11,0,16.0,258.0,2.3,19.3,270.0,264.21,205.33
2018,9,25,11,15,17.5,264.5,2.4,19.45,278.0,272.41,211.5
2018,9,25,11,30,19.0,271.0,2.5,19.6,286.0,280.62,217.69
2018,9,25,11,45,26.0,290.5,2.55,19.75,311.0,320.4,248.19
2018,9,25,12,0,33.0,310.0,2.6,19.9,336.0,348.41,269.4
2018,9,25,12,15,33.5,311.0,2.65,19.9,337.0,349.93,270.54
2018,9,25,12,30,34.0,312.0,2.7,19.9,338.0,351.31,271.72
2018,9,25,12,45,32.0,305.0,2.75,19.95,329.5,341.45,264.31
2018,9,25,13,0,30.0,298.0,2.8,20.0,321.0,331.53,256.92
2018,9,25,13,15,38.5,300.0,2.85,19.9,328.5,341.08,264.95
2018,9,25,13,30,47.0,302.0,2.9,19.8,336.0,350.19,272.6
2018,9,25,13,45,196.0,264.0,2.9,19.7,398.0,450.89,354.81
2018,9,25,14,0,345.0,226.0,2.9,19.6,460.0,553.73,435.88
2018,9,25,14,15,611.5,155.5,2.9,19.5,545.5,687.91,540.82
2018,9,25,14,30,878.0,85.0,2.9,19.4,631.0,786.4,612.7
2018,9,25,14,45,863.0,83.0,2.85,19.25,591.0,737.34,578.07
2018,9,25,15,0,848.0,81.0,2.8,19.1,551.0,686.76,543.03
2018,9,25,15,15,827.5,79.0,2.8,19.1,506.0,634.82,504.74
2018,9,25,15,30,807.0,77.0,2.8,19.1,461.0,578.55,461.43
2018,9,25,15,45,780.0,73.5,2.7,18.7,412.5,516.98,413.09
2018,9,25,16,0,753.0,70.0,2.6,18.3,364.0,456.39,363.89
2018,9,25,16,15,713.0,66.0,2.55,18.0,313.0,390.89,309.16
2018,9,25,16,30,673.0,62.0,2.5,17.7,262.0,329.03,255.6
2018,9,25,16,45,611.5,56.0,2.5,17.35,211.0,261.3,196.5
2018,9,25,17,0,550.0,50.0,2.5,17.0,160.0,200.16,142.28
2018,9,25,17,15,449.5,42.0,2.5,16.7,114.0,136.34,88.28
2018,9,25,17,30,349.0,34.0,2.5,16.4,68.0,84.73,45.62
2018,9,25,17,45,210.0,22.0,2.5,16.05,39.0,36.8,0.0
2018,9,25,18,0,71.0,10.0,2.5,15.7,10.0,10.28,0.0
2018,9,25,18,15,35.5,5.0,2.45,15.6,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.95,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,14.0,2.0,0.0,0.0
2018,9,26,6,15,0.0,10.5,1.5,14.25,10.5,10.01,0.0
2018,9,26,6,30,0.0,19.0,1.5,14.5,19.0,17.63,7.28
2018,9,26,6,45,0.0,31.5,1.5,14.8,31.5,29.26,18.62
2018,9,26,7,0,0.0,44.0,1.5,15.1,44.0,40.96,28.97
2018,9,26,7,15,0.0,53.0,1.4,15.3,53.0,49.34,36.36
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,57.76,43.6
2018,9,26,7,45,0.0,75.0,1.2,15.7,75.0,70.08,53.96
2018,9,26,8,0,0.0,88.0,1.1,15.9,88.0,82.45,64.17
2018,9,26,8,15,0.0,101.5,1.05,16.2,101.5,95.35,74.63
2018,9,26,8,30,0.0,115.0,1.0,16.5,115.0,108.31,84.98
2018,9,26,8,45,3.5,138.0,0.95,16.75,140.0,132.92,104.78
2018,9,26,9,0,7.0,161.0,0.9,17.0,165.0,158.03,124.66
2018,9,26,9,15,13.0,190.0,0.85,17.35,198.0,191.45,150.85
2018,9,26,9,30,19.0,219.0,0.8,17.7,231.0,225.59,177.09
2018,9,26,9,45,29.5,245.5,0.75,18.05,265.0,271.21,211.82
2018,9,26,10,0,40.0,272.0,0.7,18.4,299.0,309.4,240.1
2018,9,26,10,15,54.0,293.0,0.7,18.8,331.0,345.45,266.58
2018,9,26,10,30,68.0,314.0,0.7,19.2,363.0,382.28,293.24
2018,9,26,10,45,85.0,332.5,0.7,19.65,395.5,419.73,320.0
2018,9,26,11,0,102.0,351.0,0.7,20.1,428.0,457.7,346.71
2018,9,26,11,15,110.5,358.5,0.7,20.6,443.0,475.6,358.5
2018,9,26,11,30,119.0,366.0,0.7,21.1,458.0,507.15,379.89
2018,9,26,11,45,154.5,367.5,0.7,21.6,487.5,544.37,405.98
2018,9,26,12,0,190.0,369.0,0.7,22.1,517.0,581.19,431.35
2018,9,26,12,15,228.0,364.0,0.75,22.55,540.5,612.38,453.31
2018,9,26,12,30,266.0,359.0,0.8,23.0,564.0,656.14,483.43
2018,9,26,12,45,243.5,357.5,0.85,23.5,543.0,629.78,464.26
2018,9,26,13,0,221.0,356.0,0.9,24.0,522.0,589.45,436.39
2018,9,26,13,15,232.5,343.0,1.1,24.0,514.0,581.4,433.63
2018,9,26,13,30,244.0,330.0,1.3,24.0,506.0,584.53,437.93
2018,9,26,13,45,219.0,319.5,1.55,24.05,473.0,531.7,402.04
2018,9,26,14,0,194.0,309.0,1.8,24.1,440.0,492.05,374.78
2018,9,26,14,15,168.5,293.5,2.1,23.7,403.0,447.45,343.86
2018,9,26,14,30,143.0,278.0,2.4,23.3,366.0,404.15,312.98
2018,9,26,14,45,123.5,252.5,2.7,22.9,325.0,355.99,277.86
2018,9,26,15,0,104.0,227.0,3.0,22.5,284.0,300.73,236.39
2018,9,26,15,15,208.5,200.5,3.0,22.5,302.5,343.37,272.04
2018,9,26,15,30,313.0,174.0,3.0,22.5,321.0,374.34,297.22
2018,9,26,15,45,339.5,152.5,3.35,21.4,296.5,348.79,278.48
2018,9,26,16,0,366.0,131.0,3.7,20.3,272.0,326.4,261.1
2018,9,26,16,15,354.0,110.5,3.8,19.65,231.0,277.5,220.77
2018,9,26,16,30,342.0,90.0,3.9,19.0,190.0,229.44,179.86
2018,9,26,16,45,205.0,70.5,4.0,18.4,127.0,139.49,106.13
2018,9,26,17,0,68.0,51.0,4.1,17.8,64.0,68.65,49.48
2018,9,26,17,15,34.0,34.5,4.05,17.45,41.0,41.09,26.81
2018,9,26,17,30,0.0,18.0,4.0,17.1,18.0,16.69,6.97
2018,9,26,17,45,0.0,10.0,3.9,16.7,10.0,9.27,0.0
2018,9,26,18,0,0.0,2.0,3.8,16.3,2.0,1.91,0.0
2018,9,26,18,15,0.0,1.0,3.6,16.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.0,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,5.24,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,9.26,0.97
2018,9,27,6,45,0.0,18.5,1.5,14.6,18.5,17.15,8.57
2018,9,27,7,0,0.0,27.0,1.5,14.8,27.0,25.05,15.57
2018,9,27,7,15,0.0,32.5,1.45,14.95,32.5,30.16,20.12
2018,9,27,7,30,0.0,38.0,1.4,15.1,38.0,35.28,24.57
2018,9,27,7,45,0.0,53.0,1.3,15.25,53.0,49.26,36.46
2018,9,27,8,0,0.0,68.0,1.2,15.4,68.0,63.26,48.2
2018,9,27,8,15,0.5,89.0,1.25,15.65,89.0,83.5,64.98
2018,9,27,8,30,1.0,110.0,1.3,15.9,110.0,104.05,81.76
2018,9,27,8,45,4.0,133.5,1.3,16.1,135.5,128.86,101.88
2018,9,27,9,0,7.0,157.0,1.3,16.3,161.0,154.13,122.08
2018,9,27,9,15,5.0,167.0,1.3,16.55,170.0,162.66,128.39
2018,9,27,9,30,3.0,177.0,1.3,16.8,179.0,171.05,134.59
2018,9,27,9,45,6.5,194.0,1.35,17.0,198.5,190.78,150.02
2018,9,27,10,0,10.0,211.0,1.4,17.2,218.0,210.83,165.56
2018,9,27,10,15,18.5,242.0,1.45,17.35,255.0,249.74,195.92
2018,9,27,10,30,27.0,273.0,1.5,17.5,292.0,301.06,235.34
2018,9,27,10,45,34.0,291.0,1.55,17.65,316.0,327.55,255.24
2018,9,27,11,0,41.0,309.0,1.6,17.8,340.0,354.31,275.33
2018,9,27,11,15,44.5,317.0,1.65,17.9,351.0,366.97,284.66
2018,9,27,11,30,48.0,325.0,1.7,18.0,362.0,379.57,294.03
2018,9,27,11,45,69.5,338.5,1.75,18.05,392.0,415.66,321.71
2018,9,27,12,0,91.0,352.0,1.8,18.1,422.0,451.73,349.04
2018,9,27,12,15,117.0,360.0,1.95,18.05,450.0,499.82,385.58
2018,9,27,12,30,143.0,368.0,2.1,18.0,478.0,533.1,411.14
2018,9,27,12,45,156.5,360.5,2.2,18.0,479.0,536.07,414.17
2018,9,27,13,0,170.0,353.0,2.3,18.0,480.0,538.01,416.69
2018,9,27,13,15,170.0,344.0,2.5,17.9,468.5,524.64,408.03
2018,9,27,13,30,170.0,335.0,2.7,17.8,457.0,510.58,398.85
2018,9,27,13,45,199.0,317.5,2.9,17.7,455.0,511.92,402.08
2018,9,27,14,0,228.0,300.0,3.1,17.6,453.0,510.94,403.43
2018,9,27,14,15,205.5,287.0,3.35,17.4,419.5,470.43,373.52
2018,9,27,14,30,183.0,274.0,3.6,17.2,386.0,430.87,343.97
2018,9,27,14,45,137.0,250.0,3.8,17.05,330.5,363.27,291.4
2018,9,27,15,0,91.0,226.0,4.0,16.9,275.0,290.74,233.99
2018,9,27,15,15,81.0,205.0,4.0,16.9,246.0,258.04,208.15
2018,9,27,15,30,71.0,184.0,4.0,16.9,217.0,226.24,182.65
2018,9,27,15,45,102.0,166.5,4.15,16.4,208.0,227.69,184.8
2018,9,27,16,0,133.0,149.0,4.3,15.9,199.0,218.7,177.8
2018,9,27,16,15,83.5,113.0,4.3,15.7,143.0,151.75,122.05
2018,9,27,16,30,34.0,77.0,4.3,15.5,87.0,87.18,67.98
2018,9,27,16,45,17.0,55.0,4.25,15.35,60.0,57.99,43.24
2018,9,27,17,0,0.0,33.0,4.2,15.2,33.0,30.63,20.22
2018,9,27,17,15,0.0,24.0,4.15,15.05,24.0,22.26,12.8
2018,9,27,17,30,0.0,15.0,4.1,14.9,15.0,13.9,4.62
2018,9,27,17,45,0.0,8.5,4.05,14.8,8.5,8.1,0.0
2018,9,27,18,0,0.0,2.0,4.0,14.7,2.0,0.0,0.0
2018,9,27,18,15,0.0,1.0,3.9,14.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.9,2.5,2.38,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2018,9,28,6,45,0.0,5.0,2.7,15.15,5.0,4.62,0.0
2018,9,28,7,0,0.0,6.0,2.8,15.3,6.0,5.55,0.0
2018,9,28,7,15,0.0,13.5,2.75,15.4,13.5,12.5,5.02
2018,9,28,7,30,0.0,21.0,2.7,15.5,21.0,19.47,11.01
2018,9,28,7,45,0.0,45.0,2.7,15.6,45.0,41.8,30.06
2018,9,28,8,0,0.0,69.0,2.7,15.7,69.0,64.2,48.94
2018,9,28,8,15,0.0,81.0,2.75,15.9,81.0,75.52,58.27
2018,9,28,8,30,0.0,93.0,2.8,16.1,93.0,86.96,67.59
2018,9,28,8,45,0.0,120.5,2.85,16.25,120.5,113.57,89.38
2018,9,28,9,0,0.0,148.0,2.9,16.4,148.0,140.46,111.1
2018,9,28,9,15,2.5,163.0,2.95,16.55,164.5,156.93,124.18
2018,9,28,9,30,5.0,178.0,3.0,16.7,181.0,173.68,137.42
2018,9,28,9,45,8.5,200.0,3.1,16.85,205.5,198.53,157.11
2018,9,28,10,0,12.0,222.0,3.2,17.0,230.0,223.74,176.92
2018,9,28,10,15,16.0,239.5,3.25,17.05,250.5,245.14,193.65
2018,9,28,10,30,20.0,257.0,3.3,17.1,271.0,266.81,210.51
2018,9,28,10,45,23.0,270.0,3.4,17.2,286.5,283.17,223.1
2018,9,28,11,0,26.0,283.0,3.5,17.3,302.0,312.21,245.53
2018,9,28,11,15,31.5,297.5,3.55,17.3,321.0,333.56,262.03
2018,9,28,11,30,37.0,312.0,3.6,17.3,340.0,355.0,278.58
2018,9,28,11,45,46.0,325.0,3.65,17.35,360.0,378.22,296.58
2018,9,28,12,0,55.0,338.0,3.7,17.4,380.0,401.41,314.49
2018,9,28,12,15,72.0,345.5,3.7,17.4,400.5,426.15,333.92
2018,9,28,12,30,89.0,353.0,3.7,17.4,421.0,450.51,352.99
2018,9,28,12,45,93.5,349.0,3.7,17.4,419.5,449.52,352.49
2018,9,28,13,0,98.0,345.0,3.7,17.4,418.0,448.07,351.81
2018,9,28,13,15,91.0,333.0,3.7,17.4,399.5,426.64,335.62
2018,9,28,13,30,84.0,321.0,3.7,17.4,381.0,405.22,319.46
2018,9,28,13,45,90.5,309.0,3.7,17.4,371.0,395.71,312.91
2018,9,28,14,0,97.0,297.0,3.7,17.4,361.0,385.58,305.82
2018,9,28,14,15,231.5,253.5,3.65,17.3,396.5,465.66,372.27
2018,9,28,14,30,366.0,210.0,3.6,17.2,432.0,523.66,420.29
2018,9,28,14,45,532.5,159.0,3.6,17.15,458.0,574.2,462.61
2018,9,28,15,0,699.0,108.0,3.6,17.1,484.0,613.74,495.31
2018,9,28,15,15,737.5,93.0,3.6,17.1,459.5,586.34,474.16
2018,9,28,15,30,776.0,78.0,3.6,17.1,435.0,555.14,449.41
2018,9,28,15,45,748.5,73.5,3.55,16.9,387.0,493.9,399.89
2018,9,28,16,0,721.0,69.0,3.5,16.7,339.0,433.8,349.82
2018,9,28,16,15,681.0,64.5,3.55,16.55,289.5,369.82,295.12
2018,9,28,16,30,641.0,60.0,3.6,16.4,240.0,309.7,241.94
2018,9,28,16,45,578.0,53.5,3.6,16.25,191.0,243.38,183.06
2018,9,28,17,0,515.0,47.0,3.6,16.1,142.0,183.94,129.78
2018,9,28,17,15,407.5,39.0,3.55,15.9,99.0,121.87,77.42
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,72.49,34.28
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,29.52,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
