Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,0,624.0,42.0,3.2,19.5,161.0,301.4,231.77
2018,11,7,16,15,534.5,36.5,3.15,18.9,118.5,230.0,169.3
2018,11,7,16,30,445.0,31.0,3.1,18.3,76.0,170.55,113.45
2018,11,7,16,45,276.5,21.0,3.05,17.7,44.0,90.36,0.65
2018,11,7,17,0,108.0,11.0,3.0,17.1,12.0,28.15,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.8,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,45,97.0,11.0,3.75,13.5,15.5,25.43,0.0
2018,11,8,7,0,194.0,22.0,3.8,13.6,31.0,68.94,0.0
2018,11,8,7,15,328.0,33.0,4.0,13.95,69.5,136.13,87.95
2018,11,8,7,30,462.0,44.0,4.2,14.3,108.0,211.08,157.34
2018,11,8,7,45,537.5,52.0,4.4,14.65,153.0,275.36,215.66
2018,11,8,8,0,613.0,60.0,4.6,15.0,198.0,346.77,279.16
2018,11,8,8,15,662.5,65.5,4.7,15.25,243.5,409.48,334.71
2018,11,8,8,30,712.0,71.0,4.8,15.5,289.0,475.55,391.48
2018,11,8,8,45,746.5,74.5,4.9,15.7,331.5,533.52,440.38
2018,11,8,9,0,781.0,78.0,5.0,15.9,374.0,589.76,486.69
2018,11,8,9,15,810.5,79.5,4.9,16.2,413.0,643.8,529.22
2018,11,8,9,30,840.0,81.0,4.8,16.5,452.0,697.5,569.53
2018,11,8,9,45,872.0,80.0,4.75,16.8,489.0,749.39,606.73
2018,11,8,10,0,904.0,79.0,4.7,17.1,526.0,800.23,642.46
2018,11,8,10,15,915.0,80.0,4.55,17.4,552.0,829.12,660.82
2018,11,8,10,30,926.0,81.0,4.4,17.7,578.0,861.15,681.31
2018,11,8,10,45,930.0,83.5,4.3,17.95,596.0,886.13,696.99
2018,11,8,11,0,934.0,86.0,4.2,18.2,614.0,907.66,710.42
2018,11,8,11,15,936.0,87.0,4.15,18.4,624.0,922.12,719.24
2018,11,8,11,30,938.0,88.0,4.1,18.6,634.0,932.9,725.59
2018,11,8,11,45,936.0,89.0,4.05,18.8,635.5,936.43,726.99
2018,11,8,12,0,934.0,90.0,4.0,19.0,637.0,936.17,725.93
2018,11,8,12,15,943.0,87.5,4.0,19.15,635.5,937.6,726.68
2018,11,8,12,30,952.0,85.0,4.0,19.3,634.0,935.12,724.84
2018,11,8,12,45,963.0,80.5,3.95,19.45,625.0,927.98,719.62
2018,11,8,13,0,974.0,76.0,3.9,19.6,616.0,916.72,711.69
2018,11,8,13,15,842.5,102.0,3.85,19.7,557.0,827.35,648.33
2018,11,8,13,30,711.0,128.0,3.8,19.8,498.0,736.54,583.21
2018,11,8,13,45,618.0,137.0,3.75,19.9,446.5,654.69,522.62
2018,11,8,14,0,525.0,146.0,3.7,20.0,395.0,571.2,458.59
2018,11,8,14,15,706.0,108.0,3.65,20.05,417.0,642.37,515.4
2018,11,8,14,30,887.0,70.0,3.6,20.1,439.0,689.23,551.78
2018,11,8,14,45,855.5,68.5,3.5,20.15,396.5,631.31,506.21
2018,11,8,15,0,824.0,67.0,3.4,20.2,354.0,573.39,460.12
2018,11,8,15,15,786.0,63.5,3.4,20.2,309.0,510.09,408.89
2018,11,8,15,30,748.0,60.0,3.4,20.2,264.0,448.23,357.11
2018,11,8,15,45,678.0,56.0,2.9,19.75,215.0,376.37,295.81
2018,11,8,16,0,608.0,52.0,2.4,19.3,166.0,307.7,235.87
2018,11,8,16,15,494.0,44.5,2.3,18.85,120.5,226.86,166.74
2018,11,8,16,30,380.0,37.0,2.2,18.4,75.0,157.46,103.87
2018,11,8,16,45,225.5,23.5,2.15,17.95,43.0,80.42,0.0
2018,11,8,17,0,71.0,10.0,2.1,17.5,11.0,21.09,0.0
2018,11,8,17,15,35.5,5.0,2.1,17.3,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,9,6,45,93.0,11.0,3.0,12.4,15.0,24.71,0.0
2018,11,9,7,0,186.0,22.0,2.9,12.5,30.0,67.43,0.0
2018,11,9,7,15,323.5,32.5,2.95,12.95,67.5,133.85,84.61
2018,11,9,7,30,461.0,43.0,3.0,13.4,105.0,208.92,155.33
2018,11,9,7,45,543.5,50.0,3.05,13.85,150.5,274.53,214.46
2018,11,9,8,0,626.0,57.0,3.1,14.3,196.0,347.9,279.06
2018,11,9,8,15,677.0,62.0,3.05,14.6,241.5,411.19,334.46
2018,11,9,8,30,728.0,67.0,3.0,14.9,287.0,475.22,388.77
2018,11,9,8,45,762.5,70.0,2.95,15.25,329.5,533.37,436.55
2018,11,9,9,0,797.0,73.0,2.9,15.6,372.0,592.38,483.35
2018,11,9,9,15,804.5,79.5,2.8,15.95,407.0,638.04,518.01
2018,11,9,9,30,812.0,86.0,2.7,16.3,442.0,681.77,549.81
2018,11,9,9,45,800.0,97.5,2.65,16.7,469.0,714.63,571.81
2018,11,9,10,0,788.0,109.0,2.6,17.1,496.0,748.3,594.13
2018,11,9,10,15,803.5,111.5,2.45,17.6,523.0,785.88,618.02
2018,11,9,10,30,819.0,114.0,2.3,18.1,550.0,821.23,639.74
2018,11,9,10,45,825.0,116.0,2.15,18.6,567.5,840.84,649.97
2018,11,9,11,0,831.0,118.0,2.0,19.1,585.0,862.05,661.27
2018,11,9,11,15,834.0,119.5,1.85,19.35,595.0,876.92,668.63
2018,11,9,11,30,837.0,121.0,1.7,19.6,605.0,888.43,673.66
2018,11,9,11,45,835.0,122.5,1.6,19.9,607.0,892.13,673.89
2018,11,9,12,0,833.0,124.0,1.5,20.2,609.0,892.34,671.93
2018,11,9,12,15,832.0,123.0,1.45,20.35,603.5,887.19,667.58
2018,11,9,12,30,831.0,122.0,1.4,20.5,598.0,878.59,661.13
2018,11,9,12,45,828.0,120.0,1.3,20.65,585.0,863.79,650.02
2018,11,9,13,0,825.0,118.0,1.2,20.8,572.0,850.61,640.19
2018,11,9,13,15,812.5,116.5,1.2,20.85,550.0,822.06,621.67
2018,11,9,13,30,800.0,115.0,1.2,20.9,528.0,790.89,601.46
2018,11,9,13,45,779.5,114.0,1.2,20.95,499.0,751.73,575.61
2018,11,9,14,0,759.0,113.0,1.2,21.0,470.0,710.84,548.32
2018,11,9,14,15,734.0,110.0,1.25,20.9,434.5,663.08,515.57
2018,11,9,14,30,709.0,107.0,1.3,20.8,399.0,614.55,481.08
2018,11,9,14,45,671.0,103.5,1.35,20.65,358.5,556.89,438.78
2018,11,9,15,0,633.0,100.0,1.4,20.5,318.0,500.21,395.88
2018,11,9,15,15,589.5,92.5,1.4,20.5,275.0,437.82,346.81
2018,11,9,15,30,546.0,85.0,1.4,20.5,232.0,377.89,298.13
2018,11,9,15,45,475.5,75.5,1.4,19.6,186.5,306.07,239.73
2018,11,9,16,0,405.0,66.0,1.4,18.7,141.0,242.7,186.5
2018,11,9,16,15,310.5,52.0,1.55,18.15,100.0,173.34,127.99
2018,11,9,16,30,216.0,38.0,1.7,17.6,59.0,114.52,75.21
2018,11,9,16,45,125.0,23.0,1.8,17.05,33.5,58.21,0.0
2018,11,9,17,0,34.0,8.0,1.9,16.5,8.0,13.14,0.0
2018,11,9,17,15,17.0,4.0,2.05,16.25,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,10,6,45,35.5,8.0,1.5,11.1,9.5,7.63,0.0
2018,11,10,7,0,71.0,16.0,1.6,11.0,19.0,29.86,0.0
2018,11,10,7,15,149.0,32.5,1.7,11.15,49.0,87.87,54.29
2018,11,10,7,30,227.0,49.0,1.8,11.3,79.0,139.89,104.97
2018,11,10,7,45,294.5,64.5,1.9,11.5,119.0,195.21,154.1
2018,11,10,8,0,362.0,80.0,2.0,11.7,159.0,257.56,208.79
2018,11,10,8,15,412.5,92.0,2.1,11.9,200.5,314.31,258.36
2018,11,10,8,30,463.0,104.0,2.2,12.1,242.0,375.31,310.34
2018,11,10,8,45,501.0,113.5,2.25,12.35,282.5,430.05,355.92
2018,11,10,9,0,539.0,123.0,2.3,12.6,323.0,486.93,402.02
2018,11,10,9,15,567.0,129.5,2.25,13.0,358.5,535.48,439.88
2018,11,10,9,30,595.0,136.0,2.2,13.4,394.0,584.49,477.07
2018,11,10,9,45,613.5,141.5,2.15,13.75,424.5,629.39,510.08
2018,11,10,10,0,632.0,147.0,2.1,14.1,455.0,669.96,539.17
2018,11,10,10,15,646.0,151.0,1.95,14.55,479.5,704.07,562.01
2018,11,10,10,30,660.0,155.0,1.8,15.0,504.0,736.37,582.92
2018,11,10,10,45,668.0,157.5,1.65,15.4,520.5,760.02,596.84
2018,11,10,11,0,676.0,160.0,1.5,15.8,537.0,781.2,608.69
2018,11,10,11,15,678.0,161.5,1.4,16.1,545.5,793.53,614.9
2018,11,10,11,30,680.0,163.0,1.3,16.4,554.0,803.02,619.2
2018,11,10,11,45,678.5,164.5,1.25,16.7,555.5,806.55,620.06
2018,11,10,12,0,677.0,166.0,1.2,17.0,557.0,807.14,619.08
2018,11,10,12,15,661.5,169.5,1.3,17.2,548.5,794.76,611.42
2018,11,10,12,30,646.0,173.0,1.4,17.4,540.0,779.61,601.98
2018,11,10,12,45,614.0,178.5,1.55,17.55,521.0,746.12,579.62
2018,11,10,13,0,582.0,184.0,1.7,17.7,502.0,715.71,558.94
2018,11,10,13,15,566.0,181.0,1.7,17.75,481.0,687.34,538.88
2018,11,10,13,30,550.0,178.0,1.7,17.8,460.0,657.43,517.48
2018,11,10,13,45,525.0,174.5,1.75,17.85,432.0,618.74,489.62
2018,11,10,14,0,500.0,171.0,1.8,17.9,404.0,579.52,460.95
2018,11,10,14,15,475.5,163.0,1.75,17.85,371.5,535.44,427.91
2018,11,10,14,30,451.0,155.0,1.7,17.8,339.0,491.51,394.42
2018,11,10,14,45,417.0,144.0,1.7,17.8,301.5,438.79,353.57
2018,11,10,15,0,383.0,133.0,1.7,17.8,264.0,387.71,313.11
2018,11,10,15,15,345.5,118.5,1.7,17.8,225.0,325.04,262.65
2018,11,10,15,30,308.0,104.0,1.7,17.8,186.0,273.78,220.07
2018,11,10,15,45,258.5,86.5,1.55,17.2,146.5,216.81,172.3
2018,11,10,16,0,209.0,69.0,1.4,16.6,107.0,164.55,127.74
2018,11,10,16,15,153.5,49.5,1.5,16.3,73.0,112.76,83.39
2018,11,10,16,30,98.0,30.0,1.6,16.0,39.0,66.53,41.99
2018,11,10,16,45,56.0,17.0,1.65,15.7,21.5,32.98,0.0
2018,11,10,17,0,14.0,4.0,1.7,15.4,4.0,6.08,0.0
2018,11,10,17,15,7.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,11,6,45,56.0,9.5,2.95,11.5,11.5,0.0,0.0
2018,11,11,7,0,112.0,19.0,3.0,11.5,23.0,40.98,0.0
2018,11,11,7,15,220.5,33.0,3.2,11.9,56.0,106.34,62.98
2018,11,11,7,30,329.0,47.0,3.4,12.3,89.0,169.71,126.22
2018,11,11,7,45,415.0,58.0,3.55,12.7,132.5,232.41,182.4
2018,11,11,8,0,501.0,69.0,3.7,13.1,176.0,304.66,245.97
2018,11,11,8,15,559.0,75.5,3.85,13.5,220.0,366.95,300.84
2018,11,11,8,30,617.0,82.0,4.0,13.9,264.0,433.48,357.85
2018,11,11,8,45,664.5,85.5,4.15,14.25,307.0,494.57,409.2
2018,11,11,9,0,712.0,89.0,4.3,14.6,350.0,557.91,461.14
2018,11,11,9,15,736.0,93.0,4.25,15.1,387.0,608.25,500.52
2018,11,11,9,30,760.0,97.0,4.2,15.6,424.0,658.13,538.41
2018,11,11,9,45,775.0,101.0,4.2,16.05,455.5,700.67,569.52
2018,11,11,10,0,790.0,105.0,4.2,16.5,487.0,741.52,598.13
2018,11,11,10,15,805.0,106.5,3.95,16.8,512.5,777.43,622.05
2018,11,11,10,30,820.0,108.0,3.7,17.1,538.0,806.84,640.75
2018,11,11,10,45,836.0,107.5,3.45,17.4,558.5,836.57,659.36
2018,11,11,11,0,852.0,107.0,3.2,17.7,579.0,863.53,675.61
2018,11,11,11,15,859.0,108.0,3.05,17.95,591.0,881.51,686.02
2018,11,11,11,30,866.0,109.0,2.9,18.2,603.0,896.14,694.1
2018,11,11,11,45,869.0,108.0,2.75,18.45,605.5,901.53,695.75
2018,11,11,12,0,872.0,107.0,2.6,18.7,608.0,903.36,695.07
2018,11,11,12,15,870.0,107.0,2.55,18.9,602.5,898.4,690.82
2018,11,11,12,30,868.0,107.0,2.5,19.1,597.0,889.89,684.33
2018,11,11,12,45,863.5,105.5,2.45,19.25,583.5,874.05,673.06
2018,11,11,13,0,859.0,104.0,2.4,19.4,570.0,854.86,659.64
2018,11,11,13,15,849.5,102.5,2.35,19.5,549.0,828.37,641.34
2018,11,11,13,30,840.0,101.0,2.3,19.6,528.0,798.99,621.07
2018,11,11,13,45,826.5,98.5,2.3,19.7,500.0,762.72,596.21
2018,11,11,14,0,813.0,96.0,2.3,19.8,472.0,724.2,569.55
2018,11,11,14,15,792.5,92.5,2.25,19.85,437.0,681.25,539.06
2018,11,11,14,30,772.0,89.0,2.2,19.9,402.0,633.45,503.16
2018,11,11,14,45,743.5,85.0,2.15,19.95,362.5,579.21,461.57
2018,11,11,15,0,715.0,81.0,2.1,20.0,323.0,525.1,418.97
2018,11,11,15,15,673.0,75.5,2.1,20.0,279.5,462.56,368.87
2018,11,11,15,30,631.0,70.0,2.1,20.0,236.0,402.18,318.89
2018,11,11,15,45,568.5,62.5,1.75,19.45,191.0,333.3,260.81
2018,11,11,16,0,506.0,55.0,1.4,18.9,146.0,269.58,205.65
2018,11,11,16,15,408.5,45.0,1.45,18.55,104.5,197.53,144.07
2018,11,11,16,30,311.0,35.0,1.5,18.2,63.0,135.51,85.27
2018,11,11,16,45,186.0,22.0,1.5,17.85,36.0,68.49,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.5,9.0,18.41,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.25,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,6,45,66.0,8.5,4.35,10.75,11.0,0.0,0.0
2018,11,12,7,0,132.0,17.0,4.3,10.8,22.0,42.95,0.0
2018,11,12,7,15,248.5,30.0,4.35,11.25,55.0,108.27,60.6
2018,11,12,7,30,365.0,43.0,4.4,11.7,88.0,175.8,130.23
2018,11,12,7,45,443.5,52.5,4.5,12.2,130.0,236.87,185.97
2018,11,12,8,0,522.0,62.0,4.6,12.7,172.0,305.52,247.26
2018,11,12,8,15,573.5,69.5,4.55,13.0,215.5,366.36,301.5
2018,11,12,8,30,625.0,77.0,4.5,13.3,259.0,430.95,357.39
2018,11,12,8,45,658.0,83.0,4.45,13.65,299.5,486.66,404.44
2018,11,12,9,0,691.0,89.0,4.4,14.0,340.0,543.49,450.94
2018,11,12,9,15,712.0,94.5,4.25,14.45,376.5,592.66,489.44
2018,11,12,9,30,733.0,100.0,4.1,14.9,413.0,641.25,526.34
2018,11,12,9,45,741.5,106.0,3.95,15.4,442.0,680.45,554.91
2018,11,12,10,0,750.0,112.0,3.8,15.9,471.0,717.66,580.37
2018,11,12,10,15,763.5,115.0,3.6,16.35,496.5,753.09,603.91
2018,11,12,10,30,777.0,118.0,3.4,16.8,522.0,786.36,625.39
2018,11,12,10,45,786.5,119.5,3.15,17.3,540.0,812.15,640.65
2018,11,12,11,0,796.0,121.0,2.9,17.8,558.0,835.17,653.62
2018,11,12,11,15,801.5,121.0,2.75,18.2,568.0,850.06,661.51
2018,11,12,11,30,807.0,121.0,2.6,18.6,578.0,861.79,667.21
2018,11,12,11,45,810.0,120.5,2.4,19.05,581.0,867.5,668.17
2018,11,12,12,0,813.0,120.0,2.2,19.5,584.0,864.79,663.35
2018,11,12,12,15,808.0,121.0,2.0,19.8,578.5,863.76,660.17
2018,11,12,12,30,803.0,122.0,1.8,20.1,573.0,854.35,651.23
2018,11,12,12,45,790.0,124.0,1.6,20.45,559.0,836.15,636.28
2018,11,12,13,0,777.0,126.0,1.4,20.8,545.0,815.04,619.48
2018,11,12,13,15,767.0,124.0,1.25,20.95,524.5,789.04,600.45
2018,11,12,13,30,757.0,122.0,1.1,21.1,504.0,760.46,579.71
2018,11,12,13,45,743.5,118.0,0.9,21.25,476.5,724.55,553.27
2018,11,12,14,0,730.0,114.0,0.7,21.4,449.0,686.67,525.24
2018,11,12,14,15,708.5,110.0,0.6,21.35,415.5,641.49,492.64
2018,11,12,14,30,687.0,106.0,0.5,21.3,382.0,595.4,458.87
2018,11,12,14,45,657.5,100.5,0.45,21.3,343.5,542.09,419.63
2018,11,12,15,0,628.0,95.0,0.4,21.3,305.0,489.18,379.67
2018,11,12,15,15,584.0,87.5,0.4,21.3,262.5,427.19,332.15
2018,11,12,15,30,540.0,80.0,0.4,21.3,220.0,367.73,285.01
2018,11,12,15,45,478.0,70.5,0.5,20.65,177.0,301.4,232.18
2018,11,12,16,0,416.0,61.0,0.6,20.0,134.0,240.29,181.57
2018,11,12,16,15,325.5,47.5,0.7,19.6,94.5,172.68,124.92
2018,11,12,16,30,235.0,34.0,0.8,19.2,55.0,115.18,70.69
2018,11,12,16,45,138.0,20.5,0.85,18.8,31.0,49.17,0.0
2018,11,12,17,0,41.0,7.0,0.9,18.4,7.0,13.26,0.0
2018,11,12,17,15,20.5,3.5,0.95,18.15,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,16.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.25,15.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,13,6,45,10.0,5.0,2.55,12.35,5.5,0.0,0.0
2018,11,13,7,0,20.0,10.0,2.6,12.3,11.0,13.55,0.0
2018,11,13,7,15,13.0,24.5,2.6,12.45,25.5,28.65,12.1
2018,11,13,7,30,6.0,39.0,2.6,12.6,40.0,40.28,27.31
2018,11,13,7,45,14.0,56.5,2.6,12.75,59.5,61.21,45.8
2018,11,13,8,0,22.0,74.0,2.6,12.9,79.0,86.99,68.27
2018,11,13,8,15,18.0,87.0,2.65,13.1,91.5,94.41,75.05
2018,11,13,8,30,14.0,100.0,2.7,13.3,104.0,105.72,84.81
2018,11,13,8,45,11.5,109.0,2.8,13.5,112.5,113.18,91.09
2018,11,13,9,0,9.0,118.0,2.9,13.7,121.0,120.59,97.15
2018,11,13,9,15,12.0,133.5,2.9,14.0,138.0,138.51,111.97
2018,11,13,9,30,15.0,149.0,2.9,14.3,155.0,156.74,126.86
2018,11,13,9,45,16.5,161.5,2.9,14.55,169.0,170.89,138.22
2018,11,13,10,0,18.0,174.0,2.9,14.8,183.0,185.2,149.63
2018,11,13,10,15,27.5,188.0,2.85,15.15,202.0,218.13,176.29
2018,11,13,10,30,37.0,202.0,2.8,15.5,221.0,241.99,195.3
2018,11,13,10,45,68.0,218.5,2.75,15.8,255.0,287.0,231.85
2018,11,13,11,0,99.0,235.0,2.7,16.1,289.0,333.15,268.71
2018,11,13,11,15,125.0,243.0,2.6,16.25,312.5,378.87,304.6
2018,11,13,11,30,151.0,251.0,2.5,16.4,336.0,411.75,330.19
2018,11,13,11,45,104.0,237.0,2.35,16.6,295.5,341.34,273.59
2018,11,13,12,0,57.0,223.0,2.2,16.8,255.0,284.12,227.02
2018,11,13,12,15,101.0,226.0,2.05,16.95,282.5,325.55,261.09
2018,11,13,12,30,145.0,229.0,1.9,17.1,310.0,379.51,303.78
2018,11,13,12,45,174.5,227.5,1.75,17.2,322.5,401.2,320.75
2018,11,13,13,0,204.0,226.0,1.6,17.3,335.0,421.53,336.63
2018,11,13,13,15,162.0,218.5,1.5,17.35,303.0,375.09,299.69
2018,11,13,13,30,120.0,211.0,1.4,17.4,271.0,329.94,263.81
2018,11,13,13,45,240.0,186.0,1.3,17.45,298.0,400.73,321.96
2018,11,13,14,0,360.0,161.0,1.2,17.5,325.0,451.58,362.79
2018,11,13,14,15,255.5,163.5,1.15,17.35,275.5,369.95,297.77
2018,11,13,14,30,151.0,166.0,1.1,17.2,226.0,285.06,229.89
2018,11,13,14,45,107.5,149.0,1.05,17.0,189.5,233.02,188.21
2018,11,13,15,0,64.0,132.0,1.0,16.8,153.0,176.3,141.91
2018,11,13,15,15,42.0,113.0,1.0,16.8,126.0,141.23,112.94
2018,11,13,15,30,20.0,94.0,1.0,16.8,99.0,103.04,81.0
2018,11,13,15,45,11.5,76.0,1.1,16.45,79.0,80.26,61.78
2018,11,13,16,0,3.0,58.0,1.2,16.1,59.0,58.31,43.05
2018,11,13,16,15,1.5,42.0,1.2,15.95,42.5,41.78,28.57
2018,11,13,16,30,0.0,26.0,1.2,15.8,26.0,25.11,12.37
2018,11,13,16,45,0.0,15.0,1.2,15.65,15.0,14.3,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.81,0.0
2018,11,13,17,15,0.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,14,6,45,54.0,8.0,2.55,10.75,9.5,0.0,0.0
2018,11,14,7,0,108.0,16.0,2.6,10.7,19.0,36.78,0.0
2018,11,14,7,15,215.0,29.0,2.7,11.05,49.5,97.3,46.0
2018,11,14,7,30,322.0,42.0,2.8,11.4,80.0,159.81,116.94
2018,11,14,7,45,398.0,53.5,2.85,11.75,120.5,219.21,171.16
2018,11,14,8,0,474.0,65.0,2.9,12.1,161.0,286.12,230.56
2018,11,14,8,15,525.0,73.5,3.0,12.35,203.0,345.26,283.1
2018,11,14,8,30,576.0,82.0,3.1,12.6,245.0,408.17,337.46
2018,11,14,8,45,607.0,89.5,3.15,12.9,284.5,462.07,382.99
2018,11,14,9,0,638.0,97.0,3.2,13.2,324.0,517.05,428.07
2018,11,14,9,15,661.0,103.0,3.15,13.6,359.5,565.92,466.66
2018,11,14,9,30,684.0,109.0,3.1,14.0,395.0,614.48,503.91
2018,11,14,9,45,694.0,114.5,3.05,14.4,423.5,652.51,532.04
2018,11,14,10,0,704.0,120.0,3.0,14.8,452.0,688.76,558.21
2018,11,14,10,15,714.5,123.5,2.95,15.3,475.5,721.18,580.06
2018,11,14,10,30,725.0,127.0,2.9,15.8,499.0,751.43,600.05
2018,11,14,10,45,730.0,130.5,2.85,16.3,515.5,774.82,614.82
2018,11,14,11,0,735.0,134.0,2.8,16.8,532.0,795.49,627.57
2018,11,14,11,15,739.5,135.0,2.75,17.1,542.0,810.03,636.38
2018,11,14,11,30,744.0,136.0,2.7,17.4,552.0,821.61,643.18
2018,11,14,11,45,743.5,137.0,2.6,17.75,554.0,825.84,644.38
2018,11,14,12,0,743.0,138.0,2.5,18.1,556.0,826.97,643.54
2018,11,14,12,15,736.0,139.0,2.45,18.3,550.0,819.37,637.43
2018,11,14,12,30,729.0,140.0,2.4,18.5,544.0,808.77,629.42
2018,11,14,12,45,713.0,141.0,2.35,18.7,528.5,787.67,614.1
2018,11,14,13,0,697.0,142.0,2.3,18.9,513.0,764.02,597.13
2018,11,14,13,15,682.5,140.5,2.25,19.0,492.5,736.49,577.65
2018,11,14,13,30,668.0,139.0,2.2,19.1,472.0,706.83,556.55
2018,11,14,13,45,645.5,137.0,2.15,19.25,444.5,668.64,528.32
2018,11,14,14,0,623.0,135.0,2.1,19.4,417.0,629.2,498.9
2018,11,14,14,15,597.0,130.0,2.1,19.3,384.0,583.28,464.94
2018,11,14,14,30,571.0,125.0,2.1,19.2,351.0,534.13,427.92
2018,11,14,14,45,533.0,118.5,2.05,19.15,313.0,479.76,385.63
2018,11,14,15,0,495.0,112.0,2.0,19.1,275.0,427.01,343.63
2018,11,14,15,15,452.0,101.5,2.0,19.1,235.0,369.08,296.63
2018,11,14,15,30,409.0,91.0,2.0,19.1,195.0,314.13,250.83
2018,11,14,15,45,347.5,77.5,1.85,18.25,154.0,251.19,198.26
2018,11,14,16,0,286.0,64.0,1.7,17.4,113.0,194.06,149.52
2018,11,14,16,15,211.5,47.5,1.75,17.0,77.5,135.54,99.25
2018,11,14,16,30,137.0,31.0,1.8,16.6,42.0,84.12,49.28
2018,11,14,16,45,78.0,17.5,1.85,16.25,23.0,33.34,0.0
2018,11,14,17,0,19.0,4.0,1.9,15.9,4.0,3.81,0.0
2018,11,14,17,15,9.5,2.0,1.9,15.65,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,15,6,45,23.0,5.5,2.65,11.1,6.0,0.0,0.0
2018,11,15,7,0,46.0,11.0,2.7,11.0,12.0,19.58,0.0
2018,11,15,7,15,102.5,25.5,2.75,11.3,35.0,59.44,23.03
2018,11,15,7,30,159.0,40.0,2.8,11.6,58.0,101.44,73.15
2018,11,15,7,45,205.5,55.0,2.85,11.85,89.0,143.47,111.56
2018,11,15,8,0,252.0,70.0,2.9,12.1,120.0,197.49,159.3
2018,11,15,8,15,259.0,85.0,3.0,12.4,147.0,223.24,183.36
2018,11,15,8,30,266.0,100.0,3.1,12.7,174.0,256.41,212.71
2018,11,15,8,45,294.0,114.0,3.2,12.95,207.5,300.31,250.29
2018,11,15,9,0,322.0,128.0,3.3,13.2,241.0,346.06,288.61
2018,11,15,9,15,386.5,133.5,3.2,13.5,283.5,417.63,347.1
2018,11,15,9,30,451.0,139.0,3.1,13.8,326.0,483.26,399.6
2018,11,15,9,45,505.5,145.5,3.05,14.1,370.0,546.03,448.64
2018,11,15,10,0,560.0,152.0,3.0,14.4,414.0,610.65,497.99
2018,11,15,10,15,577.5,157.0,2.95,14.85,439.5,646.01,523.42
2018,11,15,10,30,595.0,162.0,2.9,15.3,465.0,680.14,547.64
2018,11,15,10,45,583.0,168.5,2.85,15.7,473.5,690.32,553.35
2018,11,15,11,0,571.0,175.0,2.8,16.1,482.0,697.77,557.15
2018,11,15,11,15,532.0,183.5,2.75,16.4,474.0,681.96,543.51
2018,11,15,11,30,493.0,192.0,2.7,16.7,466.0,663.1,527.82
2018,11,15,11,45,518.0,185.5,2.65,17.0,474.5,679.55,539.83
2018,11,15,12,0,543.0,179.0,2.6,17.3,483.0,693.88,549.98
2018,11,15,12,15,513.5,187.0,2.55,17.5,472.0,675.84,535.29
2018,11,15,12,30,484.0,195.0,2.5,17.7,461.0,655.86,519.45
2018,11,15,12,45,537.5,185.0,2.5,17.9,474.0,683.5,540.82
2018,11,15,13,0,591.0,175.0,2.5,18.1,487.0,707.49,559.01
2018,11,15,13,15,577.0,171.5,2.5,18.2,467.0,680.38,538.91
2018,11,15,13,30,563.0,168.0,2.5,18.3,447.0,651.62,517.83
2018,11,15,13,45,542.0,163.5,2.5,18.4,420.0,614.98,490.62
2018,11,15,14,0,521.0,159.0,2.5,18.5,393.0,577.55,462.49
2018,11,15,14,15,496.5,152.0,2.45,18.45,361.5,534.37,429.65
2018,11,15,14,30,472.0,145.0,2.4,18.4,330.0,491.27,396.32
2018,11,15,14,45,439.0,135.0,2.35,18.35,293.5,439.96,355.93
2018,11,15,15,0,406.0,125.0,2.3,18.3,257.0,390.12,315.87
2018,11,15,15,15,365.5,112.0,2.3,18.3,218.5,334.82,270.59
2018,11,15,15,30,325.0,99.0,2.3,18.3,180.0,282.47,226.7
2018,11,15,15,45,273.5,82.0,2.05,17.45,141.0,217.82,172.59
2018,11,15,16,0,222.0,65.0,1.8,16.6,102.0,165.03,127.37
2018,11,15,16,15,144.5,47.0,1.8,16.3,68.0,107.68,78.47
2018,11,15,16,30,67.0,29.0,1.8,16.0,34.0,57.19,31.46
2018,11,15,16,45,38.5,16.0,1.85,15.7,18.5,23.45,0.0
2018,11,15,17,0,10.0,3.0,1.9,15.4,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,1.9,15.25,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,3.05,10.15,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,3.0,10.1,13.0,22.61,0.0
2018,11,16,7,15,135.5,26.5,3.05,10.45,39.0,72.54,23.69
2018,11,16,7,30,214.0,41.0,3.1,10.8,65.0,125.43,90.76
2018,11,16,7,45,288.0,55.0,3.15,11.15,102.5,179.55,140.09
2018,11,16,8,0,362.0,69.0,3.2,11.5,140.0,241.51,194.99
2018,11,16,8,15,416.0,80.0,3.15,11.8,180.5,297.85,244.92
2018,11,16,8,30,470.0,91.0,3.1,12.1,221.0,358.81,297.61
2018,11,16,8,45,510.0,99.0,3.1,12.4,260.0,412.52,343.22
2018,11,16,9,0,550.0,107.0,3.1,12.7,299.0,468.53,389.48
2018,11,16,9,15,572.5,115.0,3.05,13.1,333.5,518.69,429.4
2018,11,16,9,30,595.0,123.0,3.0,13.5,368.0,565.75,465.88
2018,11,16,9,45,603.0,131.5,2.95,13.9,395.5,602.57,493.39
2018,11,16,10,0,611.0,140.0,2.9,14.3,423.0,637.77,519.06
2018,11,16,10,15,627.0,143.0,2.75,14.75,447.0,671.55,542.84
2018,11,16,10,30,643.0,146.0,2.6,15.2,471.0,703.69,564.83
2018,11,16,10,45,654.0,148.5,2.45,15.7,488.5,729.33,581.23
2018,11,16,11,0,665.0,151.0,2.3,16.2,506.0,752.71,595.46
2018,11,16,11,15,671.5,152.0,2.15,16.5,516.5,768.2,604.26
2018,11,16,11,30,678.0,153.0,2.0,16.8,527.0,781.0,611.11
2018,11,16,11,45,680.5,153.0,1.9,17.15,529.5,786.48,613.06
2018,11,16,12,0,683.0,153.0,1.8,17.5,532.0,789.07,613.11
2018,11,16,12,15,687.0,150.0,1.7,17.75,528.5,786.72,610.04
2018,11,16,12,30,691.0,147.0,1.6,18.0,525.0,781.41,605.04
2018,11,16,12,45,698.0,141.0,1.5,18.25,515.0,772.31,597.52
2018,11,16,13,0,705.0,135.0,1.4,18.5,505.0,760.13,588.0
2018,11,16,13,15,694.0,132.5,1.3,18.7,485.5,734.36,569.14
2018,11,16,13,30,683.0,130.0,1.2,18.9,466.0,706.31,548.85
2018,11,16,13,45,667.5,126.0,1.05,19.1,439.5,671.11,522.53
2018,11,16,14,0,652.0,122.0,0.9,19.3,413.0,634.31,494.61
2018,11,16,14,15,629.0,117.5,0.75,19.35,381.0,590.39,461.44
2018,11,16,14,30,606.0,113.0,0.6,19.4,349.0,545.89,427.39
2018,11,16,14,45,575.0,106.0,0.5,19.4,312.0,493.55,387.51
2018,11,16,15,0,544.0,99.0,0.4,19.4,275.0,441.95,347.33
2018,11,16,15,15,499.5,90.5,0.4,19.4,235.0,380.68,299.5
2018,11,16,15,30,455.0,82.0,0.4,19.4,195.0,325.28,254.73
2018,11,16,15,45,394.5,70.5,0.35,18.95,154.5,262.97,203.58
2018,11,16,16,0,334.0,59.0,0.3,18.5,114.0,206.26,155.82
2018,11,16,16,15,251.0,44.5,0.4,18.2,78.5,144.9,104.03
2018,11,16,16,30,168.0,30.0,0.5,17.9,43.0,90.41,48.85
2018,11,16,16,45,96.5,17.5,0.6,17.6,24.0,37.19,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.3,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,17.05,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.25,14.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,17,6,45,32.0,6.5,1.55,11.15,7.0,0.0,0.0
2018,11,17,7,0,64.0,13.0,1.6,11.1,14.0,24.83,0.0
2018,11,17,7,15,150.0,27.0,1.55,11.3,40.0,76.03,17.52
2018,11,17,7,30,236.0,41.0,1.5,11.5,66.0,132.01,94.26
2018,11,17,7,45,312.0,54.0,1.5,11.7,104.0,186.6,144.33
2018,11,17,8,0,388.0,67.0,1.5,11.9,142.0,249.27,199.45
2018,11,17,8,15,324.0,80.5,1.4,12.15,153.5,255.15,208.03
2018,11,17,8,30,260.0,94.0,1.3,12.4,165.0,245.37,202.12
2018,11,17,8,45,163.5,112.0,1.2,12.65,159.0,215.97,178.23
2018,11,17,9,0,67.0,130.0,1.1,12.9,153.0,176.79,144.78
2018,11,17,9,15,43.5,140.0,1.0,13.3,155.5,174.44,142.22
2018,11,17,9,30,20.0,150.0,0.9,13.7,158.0,161.97,130.95
2018,11,17,9,45,24.0,162.5,0.85,14.05,173.0,178.07,143.88
2018,11,17,10,0,28.0,175.0,0.8,14.4,188.0,204.47,164.83
2018,11,17,10,15,85.0,194.0,0.75,14.6,236.0,270.58,218.8
2018,11,17,10,30,142.0,213.0,0.7,14.8,284.0,351.71,282.65
2018,11,17,10,45,391.0,176.0,0.7,15.0,381.5,540.0,429.99
2018,11,17,11,0,640.0,139.0,0.7,15.2,479.0,717.14,559.09
2018,11,17,11,15,738.5,117.5,0.75,15.3,516.5,783.76,603.22
2018,11,17,11,30,837.0,96.0,0.8,15.4,554.0,844.54,644.14
2018,11,17,11,45,837.5,95.5,0.85,15.55,556.0,848.34,646.15
2018,11,17,12,0,838.0,95.0,0.9,15.7,558.0,848.74,646.82
2018,11,17,12,15,819.5,100.5,1.0,15.7,549.5,836.57,640.26
2018,11,17,12,30,801.0,106.0,1.1,15.7,541.0,821.12,631.57
2018,11,17,12,45,761.5,116.5,1.2,15.75,522.5,795.74,615.82
2018,11,17,13,0,722.0,127.0,1.3,15.8,504.0,763.69,595.26
2018,11,17,13,15,712.5,124.5,1.35,15.7,484.5,738.92,579.44
2018,11,17,13,30,703.0,122.0,1.4,15.6,465.0,711.77,561.68
2018,11,17,13,45,690.5,117.5,1.5,15.55,439.0,677.88,539.15
2018,11,17,14,0,678.0,113.0,1.6,15.5,413.0,642.17,514.09
2018,11,17,14,15,657.0,108.0,1.7,15.4,381.0,598.42,482.3
2018,11,17,14,30,636.0,103.0,1.8,15.3,349.0,553.92,449.01
2018,11,17,14,45,607.5,97.0,1.9,15.15,313.0,503.24,409.93
2018,11,17,15,0,579.0,91.0,2.0,15.0,277.0,453.03,369.93
