Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,16,30,24.0,8.0,3.6,16.1,9.0,16.65,0.0
2018,11,27,16,45,24.0,6.0,3.3,16.0,6.0,10.82,0.0
2018,11,27,17,0,24.0,4.0,3.0,15.9,3.0,0.0,0.0
2018,11,27,17,15,12.0,2.0,2.9,15.9,1.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.3,14.85,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.2,14.8,1.0,0.0,0.0
2018,11,28,7,15,3.0,7.0,0.45,14.95,7.0,7.35,0.0
2018,11,28,7,30,6.0,13.0,0.7,15.1,13.0,13.9,2.03
2018,11,28,7,45,16.5,25.5,1.0,15.2,27.5,30.21,18.5
2018,11,28,8,0,27.0,38.0,1.3,15.3,42.0,48.13,34.28
2018,11,28,8,15,24.5,34.5,1.45,15.4,39.0,43.5,31.12
2018,11,28,8,30,22.0,31.0,1.6,15.5,36.0,39.83,28.42
2018,11,28,8,45,74.5,60.5,1.7,15.65,82.5,105.31,84.51
2018,11,28,9,0,127.0,90.0,1.8,15.8,129.0,172.48,141.38
2018,11,28,9,15,161.5,116.5,1.8,15.95,172.5,229.49,188.74
2018,11,28,9,30,196.0,143.0,1.8,16.1,216.0,289.01,237.23
2018,11,28,9,45,184.5,152.0,1.75,16.2,225.0,297.56,243.53
2018,11,28,10,0,173.0,161.0,1.7,16.3,234.0,304.93,248.9
2018,11,28,10,15,124.0,162.5,1.8,16.45,216.5,274.19,223.06
2018,11,28,10,30,75.0,164.0,1.9,16.6,199.0,229.25,185.64
2018,11,28,10,45,122.0,172.5,2.0,16.7,232.0,289.05,234.87
2018,11,28,11,0,169.0,181.0,2.1,16.8,265.0,338.83,275.23
2018,11,28,11,15,360.0,167.5,2.15,16.8,351.0,509.04,411.46
2018,11,28,11,30,551.0,154.0,2.2,16.8,437.0,655.09,523.83
2018,11,28,11,45,630.0,132.5,2.2,16.85,458.0,705.41,560.27
2018,11,28,12,0,709.0,111.0,2.2,16.9,479.0,747.15,590.09
2018,11,28,12,15,598.5,134.5,2.45,16.9,443.5,680.73,542.71
2018,11,28,12,30,488.0,158.0,2.7,16.9,408.0,606.53,487.33
2018,11,28,12,45,386.5,173.0,2.9,16.95,368.0,535.9,432.7
2018,11,28,13,0,285.0,188.0,3.1,17.0,328.0,452.8,367.32
2018,11,28,13,15,252.5,191.5,3.2,16.95,312.0,426.58,346.76
2018,11,28,13,30,220.0,195.0,3.3,16.9,296.0,388.7,316.75
2018,11,28,13,45,217.5,183.5,3.4,16.9,278.5,368.15,300.95
2018,11,28,14,0,215.0,172.0,3.5,16.9,261.0,347.14,284.52
2018,11,28,14,15,362.5,134.0,3.45,16.9,271.0,417.42,343.35
2018,11,28,14,30,510.0,96.0,3.4,16.9,281.0,459.14,377.97
2018,11,28,14,45,579.5,79.5,3.3,16.9,268.5,461.75,379.32
2018,11,28,15,0,649.0,63.0,3.2,16.9,256.0,456.65,373.64
2018,11,28,15,15,618.5,57.5,3.2,16.9,220.0,405.14,329.64
2018,11,28,15,30,588.0,52.0,3.2,16.9,184.0,354.86,285.47
2018,11,28,15,45,453.5,48.5,2.85,16.75,137.5,264.39,208.48
2018,11,28,16,0,319.0,45.0,2.5,16.6,91.0,184.4,140.22
2018,11,28,16,15,255.0,34.0,2.5,16.5,62.5,134.89,93.8
2018,11,28,16,30,191.0,23.0,2.5,16.4,34.0,85.43,11.51
2018,11,28,16,45,95.5,11.5,2.45,16.35,17.0,31.32,0.0
2018,11,28,17,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,16.1,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,16.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,16.15,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,16.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,16.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.85,16.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,16.6,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.4,16.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.4,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.35,16.35,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.2,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,16.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,16.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,15.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,15.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.7,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.7,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.7,3.0,0.0,0.0
2018,11,29,7,15,18.5,16.0,10.8,15.65,17.0,19.41,0.0
2018,11,29,7,30,36.0,29.0,10.8,15.6,31.0,46.18,16.72
2018,11,29,7,45,75.0,46.5,10.8,15.55,56.0,83.42,59.64
2018,11,29,8,0,114.0,64.0,10.8,15.5,81.0,121.2,93.62
2018,11,29,8,15,165.0,75.5,10.75,15.5,109.0,166.59,133.6
2018,11,29,8,30,216.0,87.0,10.7,15.5,137.0,211.52,173.46
2018,11,29,8,45,160.0,84.0,10.65,15.55,125.0,186.48,153.84
2018,11,29,9,0,104.0,81.0,10.6,15.6,113.0,148.5,122.07
2018,11,29,9,15,86.0,105.5,10.45,15.6,134.0,169.83,139.99
2018,11,29,9,30,68.0,130.0,10.3,15.6,155.0,180.4,148.49
2018,11,29,9,45,142.5,147.5,10.15,15.6,205.5,263.17,219.35
2018,11,29,10,0,217.0,165.0,10.0,15.6,256.0,352.47,294.76
2018,11,29,10,15,300.0,166.5,9.75,15.65,300.5,421.63,353.25
2018,11,29,10,30,383.0,168.0,9.5,15.7,345.0,507.05,424.01
2018,11,29,10,45,308.5,172.0,9.25,15.7,318.0,448.03,374.25
2018,11,29,11,0,234.0,176.0,9.0,15.7,291.0,398.0,331.42
2018,11,29,11,15,118.0,157.5,8.8,15.75,215.5,271.03,224.21
2018,11,29,11,30,2.0,139.0,8.6,15.8,140.0,135.49,107.92
2018,11,29,11,45,11.5,133.0,8.35,15.8,139.0,137.09,109.68
2018,11,29,12,0,21.0,127.0,8.1,15.8,138.0,145.83,117.33
2018,11,29,12,15,275.0,126.5,8.0,15.8,266.5,393.97,329.69
2018,11,29,12,30,529.0,126.0,7.9,15.8,395.0,608.76,507.44
2018,11,29,12,45,676.5,102.5,7.75,15.8,438.5,695.46,576.14
2018,11,29,13,0,824.0,79.0,7.6,15.8,482.0,771.89,635.99
2018,11,29,13,15,756.0,90.5,7.45,15.8,449.5,717.39,593.29
2018,11,29,13,30,688.0,102.0,7.3,15.8,417.0,666.51,553.61
2018,11,29,13,45,503.0,127.5,7.1,15.8,351.0,536.12,447.32
2018,11,29,14,0,318.0,153.0,6.9,15.8,285.0,408.2,340.4
2018,11,29,14,15,303.0,139.5,6.75,15.7,257.5,371.98,310.85
2018,11,29,14,30,288.0,126.0,6.6,15.6,230.0,335.87,280.83
2018,11,29,14,45,342.5,105.0,6.5,15.55,216.0,343.77,287.49
2018,11,29,15,0,397.0,84.0,6.4,15.5,202.0,335.03,279.67
2018,11,29,15,15,391.0,74.0,6.4,15.5,176.0,302.42,250.58
2018,11,29,15,30,385.0,64.0,6.4,15.5,150.0,269.49,220.34
2018,11,29,15,45,269.0,52.0,6.6,15.35,106.0,187.31,149.36
2018,11,29,16,0,153.0,40.0,6.8,15.2,62.0,116.23,88.41
2018,11,29,16,15,132.5,30.0,6.95,15.1,44.5,90.44,62.43
2018,11,29,16,30,112.0,20.0,7.1,15.0,27.0,60.59,4.6
2018,11,29,16,45,56.0,10.0,7.25,14.9,13.5,21.5,0.0
2018,11,29,17,0,0.0,0.0,7.4,14.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.5,14.7,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,14.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,14.5,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,14.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.05,14.35,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.3,14.3,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,14.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.5,14.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,14.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,14.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,14.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,14.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,14.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,14.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,14.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,14.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,14.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.05,14.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,14.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,14.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,14.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,13.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,13.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,13.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,13.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,13.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,13.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,13.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,13.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,13.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,13.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.25,13.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.2,13.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.15,13.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,11,30,6,45,28.0,3.5,6.85,13.4,2.5,0.0,0.0
2018,11,30,7,0,56.0,7.0,6.8,13.4,5.0,0.0,0.0
2018,11,30,7,15,80.5,15.5,6.9,13.6,18.0,32.71,0.0
2018,11,30,7,30,105.0,24.0,7.0,13.8,31.0,66.04,21.16
2018,11,30,7,45,137.5,39.0,7.1,13.95,55.5,98.58,70.49
2018,11,30,8,0,170.0,54.0,7.2,14.1,80.0,134.82,104.5
2018,11,30,8,15,219.5,66.5,7.25,14.3,110.5,178.33,143.42
2018,11,30,8,30,269.0,79.0,7.3,14.5,141.0,235.04,193.28
2018,11,30,8,45,318.0,89.5,7.35,14.65,176.0,285.63,237.79
2018,11,30,9,0,367.0,100.0,7.4,14.8,211.0,339.91,284.83
2018,11,30,9,15,464.5,99.5,7.3,14.9,257.5,413.91,348.12
2018,11,30,9,30,562.0,99.0,7.2,15.0,304.0,499.06,419.46
2018,11,30,9,45,693.5,83.0,7.15,15.15,357.5,590.49,495.44
2018,11,30,10,0,825.0,67.0,7.1,15.3,411.0,684.05,570.01
2018,11,30,10,15,837.0,68.5,7.0,15.4,435.5,718.04,595.26
2018,11,30,10,30,849.0,70.0,6.9,15.5,460.0,749.68,618.62
2018,11,30,10,45,857.0,71.5,6.8,15.55,478.0,769.18,632.52
2018,11,30,11,0,865.0,73.0,6.7,15.6,496.0,792.0,649.01
2018,11,30,11,15,869.0,73.5,6.7,15.65,506.5,807.3,660.06
2018,11,30,11,30,873.0,74.0,6.7,15.7,517.0,819.37,668.76
2018,11,30,11,45,873.5,74.0,6.65,15.7,520.0,824.59,672.3
2018,11,30,12,0,874.0,74.0,6.6,15.7,523.0,826.42,673.42
2018,11,30,12,15,874.0,73.0,6.6,15.7,519.0,823.18,671.03
2018,11,30,12,30,874.0,72.0,6.6,15.7,515.0,816.55,666.22
2018,11,30,12,45,871.5,70.5,6.6,15.65,503.5,803.89,657.05
2018,11,30,13,0,869.0,69.0,6.6,15.6,492.0,787.96,645.5
2018,11,30,13,15,861.5,67.5,6.55,15.6,473.5,764.94,628.25
2018,11,30,13,30,854.0,66.0,6.5,15.6,455.0,739.04,608.82
2018,11,30,13,45,843.0,64.0,6.45,15.55,430.0,707.23,584.83
2018,11,30,14,0,832.0,62.0,6.4,15.5,405.0,673.09,558.86
2018,11,30,14,15,812.5,60.0,6.35,15.45,373.5,636.23,530.52
2018,11,30,14,30,793.0,58.0,6.3,15.4,342.0,592.52,494.95
2018,11,30,14,45,765.5,56.0,6.3,15.35,306.5,542.94,453.5
2018,11,30,15,0,738.0,54.0,6.3,15.3,271.0,493.24,410.85
2018,11,30,15,15,696.0,50.5,6.3,15.3,231.5,434.47,359.54
2018,11,30,15,30,654.0,47.0,6.3,15.3,192.0,377.62,308.46
2018,11,30,15,45,585.5,42.0,5.95,15.0,151.5,310.2,247.8
2018,11,30,16,0,517.0,37.0,5.6,14.7,111.0,251.48,193.35
2018,11,30,16,15,379.5,30.0,5.45,14.45,74.0,171.83,120.18
2018,11,30,16,30,242.0,23.0,5.3,14.2,37.0,98.91,7.39
2018,11,30,16,45,121.0,11.5,5.1,14.0,18.5,36.89,0.0
2018,11,30,17,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,13.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.55,13.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,6.5,14.2,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,6.5,14.3,4.0,0.0,0.0
2018,12,1,7,15,42.5,14.0,6.65,14.4,16.5,22.73,0.0
2018,12,1,7,30,78.0,24.0,6.8,14.5,29.0,53.78,11.74
2018,12,1,7,45,159.0,39.5,6.95,14.6,59.5,106.49,75.55
2018,12,1,8,0,240.0,55.0,7.1,14.7,90.0,169.2,131.35
2018,12,1,8,15,197.0,57.0,7.25,14.7,92.0,156.09,124.67
2018,12,1,8,30,154.0,59.0,7.4,14.7,94.0,145.95,118.49
2018,12,1,8,45,117.0,78.0,7.5,14.7,107.5,148.25,121.45
2018,12,1,9,0,80.0,97.0,7.6,14.7,121.0,153.97,126.43
2018,12,1,9,15,80.0,84.5,7.7,14.75,111.0,141.21,116.09
2018,12,1,9,30,80.0,72.0,7.8,14.8,101.0,129.35,106.35
2018,12,1,9,45,52.0,80.0,7.9,14.8,99.5,121.88,99.37
2018,12,1,10,0,24.0,88.0,8.0,14.8,98.0,104.35,83.7
2018,12,1,10,15,287.5,105.0,7.95,14.8,236.0,350.61,296.21
2018,12,1,10,30,551.0,122.0,7.9,14.8,374.0,585.88,491.89
2018,12,1,10,45,688.0,103.0,7.8,14.85,430.0,683.32,569.85
2018,12,1,11,0,825.0,84.0,7.7,14.9,486.0,778.56,643.8
2018,12,1,11,15,667.5,115.5,7.75,14.9,445.5,703.23,583.88
2018,12,1,11,30,510.0,147.0,7.8,14.9,405.0,610.36,508.72
2018,12,1,11,45,593.5,130.5,7.85,14.9,432.5,669.82,557.55
2018,12,1,12,0,677.0,114.0,7.9,14.9,460.0,721.02,598.04
2018,12,1,12,15,726.0,107.0,7.9,14.85,475.5,751.66,622.22
2018,12,1,12,30,775.0,100.0,7.9,14.8,491.0,774.65,640.5
2018,12,1,12,45,792.0,93.5,7.9,14.8,485.5,773.04,639.53
2018,12,1,13,0,809.0,87.0,7.9,14.8,480.0,767.82,635.94
2018,12,1,13,15,655.0,112.0,7.9,14.75,422.0,666.6,556.48
2018,12,1,13,30,501.0,137.0,7.9,14.7,364.0,558.2,467.93
2018,12,1,13,45,588.5,115.5,7.85,14.65,368.0,589.98,495.52
2018,12,1,14,0,676.0,94.0,7.8,14.6,372.0,609.66,512.71
2018,12,1,14,15,652.0,91.0,7.75,14.55,342.0,567.75,478.09
2018,12,1,14,30,628.0,88.0,7.7,14.5,312.0,525.24,442.55
2018,12,1,14,45,613.5,81.5,7.7,14.4,281.5,484.19,407.77
2018,12,1,15,0,599.0,75.0,7.7,14.3,251.0,442.46,371.5
2018,12,1,15,15,550.5,68.0,7.7,14.3,211.5,382.13,318.61
2018,12,1,15,30,502.0,61.0,7.7,14.3,172.0,324.72,267.17
2018,12,1,15,45,430.0,54.5,7.4,14.1,135.5,261.21,210.09
2018,12,1,16,0,358.0,48.0,7.1,13.9,99.0,203.53,157.51
2018,12,1,16,15,233.0,35.0,6.95,13.75,63.5,129.91,90.98
2018,12,1,16,30,108.0,22.0,6.8,13.6,28.0,62.17,0.84
2018,12,1,16,45,54.0,11.0,6.65,13.45,14.0,22.09,0.0
2018,12,1,17,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,13.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,12.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,12.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,12.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,2,6,45,29.5,3.5,3.05,10.65,2.5,0.0,0.0
2018,12,2,7,0,59.0,7.0,2.9,10.7,5.0,0.0,0.0
2018,12,2,7,15,158.5,15.5,2.75,10.85,22.0,49.48,0.0
2018,12,2,7,30,258.0,24.0,2.6,11.0,39.0,105.84,17.35
2018,12,2,7,45,292.0,34.5,2.5,11.2,65.5,149.63,106.79
2018,12,2,8,0,326.0,45.0,2.4,11.4,92.0,190.26,148.08
2018,12,2,8,15,384.5,55.0,2.4,11.55,128.0,243.98,196.69
2018,12,2,8,30,443.0,65.0,2.4,11.7,164.0,302.73,248.68
2018,12,2,8,45,561.0,64.0,2.4,11.85,214.0,384.85,318.89
2018,12,2,9,0,679.0,63.0,2.4,12.0,264.0,475.26,394.21
2018,12,2,9,15,752.0,59.5,2.3,12.05,308.0,540.76,447.86
2018,12,2,9,30,825.0,56.0,2.2,12.1,352.0,607.28,500.92
2018,12,2,9,45,842.5,57.5,2.1,12.15,382.5,649.36,532.38
2018,12,2,10,0,860.0,59.0,2.0,12.2,413.0,689.91,561.2
2018,12,2,10,15,873.0,60.5,1.9,12.3,438.5,725.3,585.5
2018,12,2,10,30,886.0,62.0,1.8,12.4,464.0,758.35,607.64
2018,12,2,10,45,895.0,62.5,1.65,12.5,482.5,784.42,623.88
2018,12,2,11,0,904.0,63.0,1.5,12.6,501.0,807.54,637.73
2018,12,2,11,15,909.0,63.5,1.45,12.7,512.5,824.3,648.04
2018,12,2,11,30,914.0,64.0,1.4,12.8,524.0,837.71,656.08
2018,12,2,11,45,915.5,64.0,1.35,12.95,527.5,844.15,659.2
2018,12,2,12,0,917.0,64.0,1.3,13.1,531.0,847.05,660.04
2018,12,2,12,15,915.5,64.0,1.3,13.2,527.0,843.91,657.65
2018,12,2,12,30,914.0,64.0,1.3,13.3,523.0,837.23,653.01
2018,12,2,12,45,910.0,63.0,1.25,13.4,511.5,823.77,643.13
2018,12,2,13,0,906.0,62.0,1.2,13.5,500.0,806.93,631.07
2018,12,2,13,15,796.0,82.0,1.15,13.55,456.0,736.55,581.14
2018,12,2,13,30,686.0,102.0,1.1,13.6,412.0,663.45,528.96
2018,12,2,13,45,559.0,118.5,1.05,13.6,362.0,571.29,459.99
2018,12,2,14,0,432.0,135.0,1.0,13.6,312.0,479.41,388.91
2018,12,2,14,15,313.5,137.5,1.0,13.6,260.5,376.63,308.25
2018,12,2,14,30,195.0,140.0,1.0,13.6,209.0,283.62,232.91
2018,12,2,14,45,209.0,125.0,1.05,13.6,192.0,277.16,228.14
2018,12,2,15,0,223.0,110.0,1.1,13.6,175.0,259.1,213.1
2018,12,2,15,15,212.0,95.0,1.1,13.6,149.5,226.42,185.27
2018,12,2,15,30,201.0,80.0,1.1,13.6,124.0,194.32,157.29
2018,12,2,15,45,162.5,65.5,1.2,13.4,96.0,151.93,120.48
2018,12,2,16,0,124.0,51.0,1.3,13.2,68.0,113.19,86.38
2018,12,2,16,15,77.0,35.0,1.35,13.1,44.5,73.48,50.22
2018,12,2,16,30,30.0,19.0,1.4,13.0,21.0,30.1,0.0
2018,12,2,16,45,15.0,9.5,1.45,12.85,10.5,12.29,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,12,3,7,15,29.0,10.5,4.0,9.8,12.0,16.3,0.0
2018,12,3,7,30,58.0,21.0,4.1,10.1,24.0,43.64,0.0
2018,12,3,7,45,126.5,35.5,4.15,10.45,51.0,90.3,63.18
2018,12,3,8,0,195.0,50.0,4.2,10.8,78.0,145.52,113.42
2018,12,3,8,15,305.5,59.0,4.15,11.05,119.0,212.43,171.99
2018,12,3,8,30,416.0,68.0,4.1,11.3,160.0,289.93,239.61
2018,12,3,8,45,578.5,60.5,4.05,11.6,215.0,388.62,324.24
2018,12,3,9,0,741.0,53.0,4.0,11.9,270.0,494.15,413.01
2018,12,3,9,15,660.5,72.0,3.9,12.15,283.5,501.68,419.67
2018,12,3,9,30,580.0,91.0,3.8,12.4,297.0,498.01,416.57
2018,12,3,9,45,586.0,100.0,3.75,12.7,324.0,533.41,444.9
2018,12,3,10,0,592.0,109.0,3.7,13.0,351.0,567.24,471.09
2018,12,3,10,15,660.0,100.5,3.7,13.15,386.0,624.93,516.94
2018,12,3,10,30,728.0,92.0,3.7,13.3,421.0,683.03,560.63
2018,12,3,10,45,616.0,119.0,3.7,13.5,405.0,643.42,528.73
2018,12,3,11,0,504.0,146.0,3.7,13.7,389.0,590.68,485.55
2018,12,3,11,15,666.0,112.5,3.65,13.8,441.5,696.27,568.13
2018,12,3,11,30,828.0,79.0,3.6,13.9,494.0,791.46,638.27
2018,12,3,11,45,763.5,97.5,3.55,14.05,482.0,765.2,617.22
2018,12,3,12,0,699.0,116.0,3.5,14.2,470.0,739.83,597.81
2018,12,3,12,15,725.0,109.0,3.4,14.25,474.0,751.49,606.22
2018,12,3,12,30,751.0,102.0,3.3,14.3,478.0,759.9,612.03
2018,12,3,12,45,670.5,119.0,3.25,14.4,449.0,707.46,572.61
2018,12,3,13,0,590.0,136.0,3.2,14.5,420.0,652.88,531.15
2018,12,3,13,15,483.0,152.0,3.1,14.55,378.5,572.23,467.57
2018,12,3,13,30,376.0,168.0,3.0,14.6,337.0,486.38,399.16
2018,12,3,13,45,274.0,153.5,2.95,14.65,273.0,384.89,317.67
2018,12,3,14,0,172.0,139.0,2.9,14.7,209.0,276.76,228.99
2018,12,3,14,15,86.0,101.5,2.9,14.7,136.5,169.52,139.38
2018,12,3,14,30,0.0,64.0,2.9,14.7,64.0,59.53,45.12
2018,12,3,14,45,45.5,78.5,2.9,14.7,92.0,105.88,85.43
2018,12,3,15,0,91.0,93.0,2.9,14.7,120.0,155.29,127.17
2018,12,3,15,15,92.5,81.0,2.9,14.7,105.0,139.04,112.88
2018,12,3,15,30,94.0,69.0,2.9,14.7,90.0,122.57,98.12
2018,12,3,15,45,64.5,48.5,2.95,14.3,61.5,81.95,63.08
2018,12,3,16,0,35.0,28.0,3.0,13.9,33.0,44.03,30.57
2018,12,3,16,15,26.5,21.0,3.0,13.75,24.0,32.4,19.16
2018,12,3,16,30,18.0,14.0,3.0,13.6,15.0,20.36,0.0
2018,12,3,16,45,9.0,7.0,3.0,13.5,7.5,8.62,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,4.9,10.95,6.0,5.72,0.0
2018,12,4,7,30,0.0,12.0,5.0,11.1,12.0,11.13,0.0
2018,12,4,7,45,0.0,23.0,5.1,11.25,23.0,21.35,11.04
2018,12,4,8,0,0.0,34.0,5.2,11.4,34.0,31.8,21.0
2018,12,4,8,15,0.5,47.0,5.2,11.6,47.0,44.92,32.62
2018,12,4,8,30,1.0,60.0,5.2,11.8,60.0,58.04,44.17
2018,12,4,8,45,6.5,80.0,5.2,12.0,81.5,81.61,64.59
2018,12,4,9,0,12.0,100.0,5.2,12.2,103.0,105.78,85.39
2018,12,4,9,15,9.0,95.0,5.1,12.5,97.5,97.4,78.16
2018,12,4,9,30,6.0,90.0,5.0,12.8,92.0,89.62,71.36
2018,12,4,9,45,3.0,74.5,4.95,13.15,75.5,71.48,55.69
2018,12,4,10,0,0.0,59.0,4.9,13.5,59.0,54.86,41.32
2018,12,4,10,15,0.0,51.0,4.85,13.8,51.0,47.4,34.87
2018,12,4,10,30,0.0,43.0,4.8,14.1,43.0,39.95,28.44
2018,12,4,10,45,0.0,45.5,4.7,14.4,45.5,42.29,30.35
2018,12,4,11,0,0.0,48.0,4.6,14.7,48.0,44.62,32.25
2018,12,4,11,15,0.0,49.5,4.6,14.95,49.5,46.02,33.37
2018,12,4,11,30,0.0,51.0,4.6,15.2,51.0,47.42,34.49
2018,12,4,11,45,0.0,56.0,4.6,15.4,56.0,52.09,38.37
2018,12,4,12,0,0.0,61.0,4.6,15.6,61.0,56.75,42.25
2018,12,4,12,15,0.0,70.5,4.4,15.6,70.5,65.62,49.7
2018,12,4,12,30,0.0,80.0,4.2,15.6,80.0,74.49,57.14
2018,12,4,12,45,0.0,77.0,3.95,15.6,77.0,71.69,54.82
2018,12,4,13,0,0.0,74.0,3.7,15.6,74.0,68.88,52.51
2018,12,4,13,15,0.0,70.0,3.7,15.5,70.0,65.14,49.45
2018,12,4,13,30,0.0,66.0,3.7,15.4,66.0,61.4,46.39
2018,12,4,13,45,0.0,60.0,3.7,15.35,60.0,55.8,41.74
2018,12,4,14,0,0.0,54.0,3.7,15.3,54.0,50.2,37.07
2018,12,4,14,15,0.0,47.0,3.8,15.2,47.0,43.67,31.61
2018,12,4,14,30,0.0,40.0,3.9,15.1,40.0,37.14,26.11
2018,12,4,14,45,0.0,40.0,4.0,15.05,40.0,37.14,26.14
2018,12,4,15,0,0.0,40.0,4.1,15.0,40.0,37.14,26.13
2018,12,4,15,15,0.0,36.5,4.1,15.0,36.5,33.88,23.3
2018,12,4,15,30,0.0,33.0,4.1,15.0,33.0,30.63,20.41
2018,12,4,15,45,0.0,26.5,4.2,14.6,26.5,24.58,15.12
2018,12,4,16,0,0.0,20.0,4.3,14.2,20.0,18.54,9.77
2018,12,4,16,15,0.0,14.0,4.2,14.0,14.0,12.97,4.45
2018,12,4,16,30,0.0,8.0,4.1,13.8,8.0,7.41,0.0
2018,12,4,16,45,0.0,4.0,4.0,13.6,4.0,3.81,0.0
2018,12,4,17,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,4.05,12.8,1.5,1.43,0.0
2018,12,5,7,30,0.0,3.0,4.1,12.9,3.0,2.77,0.0
2018,12,5,7,45,0.0,5.5,4.15,13.05,5.5,5.09,0.0
2018,12,5,8,0,0.0,8.0,4.2,13.2,8.0,7.4,0.51
2018,12,5,8,15,0.0,11.0,4.2,13.35,11.0,10.18,2.99
2018,12,5,8,30,0.0,14.0,4.2,13.5,14.0,12.97,5.45
2018,12,5,8,45,0.0,26.0,4.2,13.6,26.0,24.11,15.07
2018,12,5,9,0,0.0,38.0,4.2,13.7,38.0,35.28,24.69
2018,12,5,9,15,7.5,76.0,4.1,13.9,78.5,76.32,59.86
2018,12,5,9,30,15.0,114.0,4.0,14.1,119.0,121.32,97.95
2018,12,5,9,45,11.5,99.0,3.9,14.3,103.0,102.41,81.78
2018,12,5,10,0,8.0,84.0,3.8,14.5,87.0,84.43,66.41
2018,12,5,10,15,18.0,115.5,3.65,14.6,123.5,124.14,99.95
2018,12,5,10,30,28.0,147.0,3.5,14.7,160.0,173.98,141.39
2018,12,5,10,45,39.5,164.5,3.35,14.85,183.0,203.32,165.53
2018,12,5,11,0,51.0,182.0,3.2,15.0,206.0,233.29,189.97
2018,12,5,11,15,26.5,155.0,3.0,15.05,167.5,181.99,147.07
2018,12,5,11,30,2.0,128.0,2.8,15.1,129.0,124.33,98.66
2018,12,5,11,45,1.5,122.5,2.6,15.15,123.5,118.16,93.54
2018,12,5,12,0,1.0,117.0,2.4,15.2,118.0,112.07,88.45
2018,12,5,12,15,6.0,118.0,2.25,15.2,121.0,117.23,92.94
2018,12,5,12,30,11.0,119.0,2.1,15.2,124.0,122.38,97.41
2018,12,5,12,45,5.5,115.5,1.9,15.15,118.0,114.33,90.56
2018,12,5,13,0,0.0,112.0,1.7,15.1,112.0,106.44,83.87
2018,12,5,13,15,12.5,128.0,1.65,15.1,133.5,133.04,106.46
2018,12,5,13,30,25.0,144.0,1.6,15.1,155.0,168.22,135.85
2018,12,5,13,45,61.5,149.0,1.55,15.05,174.5,201.07,163.88
2018,12,5,14,0,98.0,154.0,1.5,15.0,194.0,242.87,198.7
2018,12,5,14,15,155.0,139.5,1.7,14.95,197.0,261.65,215.44
2018,12,5,14,30,212.0,125.0,1.9,14.9,200.0,286.36,236.52
2018,12,5,14,45,176.5,113.5,2.05,14.85,171.5,243.72,200.98
2018,12,5,15,0,141.0,102.0,2.2,14.8,143.0,194.72,159.95
2018,12,5,15,15,98.5,84.0,2.2,14.8,110.5,146.11,118.55
2018,12,5,15,30,56.0,66.0,2.2,14.8,78.0,101.06,79.91
2018,12,5,15,45,49.5,53.5,2.45,14.6,62.5,82.08,63.15
2018,12,5,16,0,43.0,41.0,2.7,14.4,47.0,63.71,46.62
2018,12,5,16,15,34.5,29.0,2.8,14.3,32.5,45.98,29.4
2018,12,5,16,30,26.0,17.0,2.9,14.2,18.0,26.46,0.0
2018,12,5,16,45,13.0,8.5,3.0,14.05,9.0,10.94,0.0
2018,12,5,17,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,6,7,15,100.5,10.5,3.8,11.8,15.5,31.24,0.0
2018,12,6,7,30,201.0,21.0,3.9,12.0,31.0,83.49,0.0
2018,12,6,7,45,332.0,29.0,4.0,12.25,65.0,154.31,103.79
2018,12,6,8,0,463.0,37.0,4.1,12.5,99.0,229.37,175.93
2018,12,6,8,15,471.5,46.0,4.05,12.7,128.0,267.21,213.67
2018,12,6,8,30,480.0,55.0,4.0,12.9,157.0,305.1,249.68
2018,12,6,8,45,405.0,76.0,4.0,13.1,174.0,310.45,257.35
2018,12,6,9,0,330.0,97.0,4.0,13.3,191.0,311.51,259.66
2018,12,6,9,15,500.5,86.5,3.9,13.6,250.0,418.7,349.91
2018,12,6,9,30,671.0,76.0,3.8,13.9,309.0,534.64,444.7
2018,12,6,9,45,743.0,68.5,3.75,14.15,348.5,594.71,492.79
2018,12,6,10,0,815.0,61.0,3.7,14.4,388.0,659.78,542.38
2018,12,6,10,15,828.5,62.5,3.55,14.65,413.0,688.9,562.53
2018,12,6,10,30,842.0,64.0,3.4,14.9,438.0,721.37,585.09
2018,12,6,10,45,850.0,65.0,3.25,15.1,456.0,746.58,601.96
2018,12,6,11,0,858.0,66.0,3.1,15.3,474.0,768.99,616.61
2018,12,6,11,15,863.0,67.0,2.95,15.45,485.5,786.04,627.31
2018,12,6,11,30,868.0,68.0,2.8,15.6,497.0,799.94,635.7
2018,12,6,11,45,870.0,68.0,2.65,15.75,501.0,806.87,639.05
2018,12,6,12,0,872.0,68.0,2.5,15.9,505.0,810.46,640.08
2018,12,6,12,15,871.0,68.0,2.4,16.0,502.0,808.21,637.51
2018,12,6,12,30,870.0,68.0,2.3,16.1,499.0,802.6,632.71
2018,12,6,12,45,865.0,68.0,2.2,16.2,488.5,790.44,623.35
2018,12,6,13,0,860.0,68.0,2.1,16.3,478.0,775.11,611.88
2018,12,6,13,15,851.5,66.5,2.0,16.35,460.0,752.11,595.08
2018,12,6,13,30,843.0,65.0,1.9,16.4,442.0,726.3,576.33
2018,12,6,13,45,829.0,64.0,1.85,16.45,417.5,700.32,557.82
2018,12,6,14,0,815.0,63.0,1.8,16.5,393.0,666.02,533.06
2018,12,6,14,15,795.5,61.0,1.7,16.5,362.5,624.81,502.71
2018,12,6,14,30,776.0,59.0,1.6,16.5,332.0,582.27,469.53
2018,12,6,14,45,747.0,56.5,1.5,16.5,297.0,532.36,429.76
2018,12,6,15,0,718.0,54.0,1.4,16.5,262.0,482.48,388.97
2018,12,6,15,15,631.5,54.5,1.4,16.5,218.0,409.24,329.12
2018,12,6,15,30,545.0,55.0,1.4,16.5,174.0,339.51,270.72
2018,12,6,15,45,426.5,49.5,1.1,16.2,130.5,255.67,200.11
2018,12,6,16,0,308.0,44.0,0.8,15.9,87.0,181.0,136.72
2018,12,6,16,15,223.0,32.0,0.75,15.8,57.5,123.98,84.59
2018,12,6,16,30,138.0,20.0,0.7,15.7,28.0,68.17,0.0
2018,12,6,16,45,69.0,10.0,0.65,15.6,14.0,24.64,0.0
2018,12,6,17,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,7,7,15,19.0,8.5,1.9,12.25,9.5,12.08,0.0
2018,12,7,7,30,38.0,17.0,2.0,12.3,19.0,29.5,0.0
2018,12,7,7,45,119.0,32.0,2.15,12.4,46.0,83.29,53.94
2018,12,7,8,0,200.0,47.0,2.3,12.5,73.0,142.61,108.9
2018,12,7,8,15,263.5,57.5,2.25,12.65,105.0,190.96,152.11
2018,12,7,8,30,327.0,68.0,2.2,12.8,137.0,245.4,199.99
2018,12,7,8,45,293.5,85.0,2.15,13.0,156.0,263.58,217.23
2018,12,7,9,0,260.0,102.0,2.1,13.2,175.0,268.66,222.7
2018,12,7,9,15,214.5,121.0,1.95,13.4,186.5,274.65,227.64
2018,12,7,9,30,169.0,140.0,1.8,13.6,198.0,266.67,220.52
2018,12,7,9,45,340.5,128.0,1.6,13.8,259.0,392.94,324.7
2018,12,7,10,0,512.0,116.0,1.4,14.0,320.0,509.77,416.99
2018,12,7,10,15,679.0,90.5,1.25,14.3,379.5,621.96,501.81
2018,12,7,10,30,846.0,65.0,1.1,14.6,439.0,724.24,572.8
2018,12,7,10,45,856.5,65.5,0.9,14.85,457.5,750.89,586.81
2018,12,7,11,0,867.0,66.0,0.7,15.1,476.0,774.83,599.12
2018,12,7,11,15,872.5,66.5,0.75,15.35,487.5,791.85,610.33
2018,12,7,11,30,878.0,67.0,0.8,15.6,499.0,805.7,619.52
2018,12,7,11,45,880.0,67.0,0.85,15.85,503.0,812.78,624.2
2018,12,7,12,0,882.0,67.0,0.9,16.1,507.0,816.49,626.77
2018,12,7,12,15,881.0,66.5,1.05,16.15,504.0,813.69,626.98
2018,12,7,12,30,880.0,66.0,1.2,16.2,501.0,807.5,624.86
2018,12,7,12,45,877.0,65.5,1.3,16.3,491.0,796.33,618.51
2018,12,7,13,0,874.0,65.0,1.4,16.4,481.0,781.91,609.89
2018,12,7,13,15,866.0,64.0,1.45,16.4,463.0,759.8,595.48
2018,12,7,13,30,858.0,63.0,1.5,16.4,445.0,734.81,579.0
2018,12,7,13,45,845.0,61.5,1.55,16.4,420.5,702.83,557.3
2018,12,7,14,0,832.0,60.0,1.6,16.4,396.0,668.59,533.69
2018,12,7,14,15,812.5,59.0,1.6,16.35,366.0,633.78,509.0
2018,12,7,14,30,793.0,58.0,1.6,16.3,336.0,592.02,477.26
2018,12,7,14,45,764.5,55.5,1.6,16.25,300.5,541.89,437.96
2018,12,7,15,0,736.0,53.0,1.6,16.2,265.0,491.68,397.39
2018,12,7,15,15,693.5,50.0,1.6,16.2,226.5,433.88,349.43
2018,12,7,15,30,651.0,47.0,1.6,16.2,188.0,377.91,301.36
2018,12,7,15,45,583.5,41.5,1.5,15.8,148.0,310.81,243.41
2018,12,7,16,0,516.0,36.0,1.4,15.4,108.0,248.87,188.19
2018,12,7,16,15,380.5,28.5,1.4,15.2,71.5,172.76,118.4
2018,12,7,16,30,245.0,21.0,1.4,15.0,35.0,99.03,0.0
2018,12,7,16,45,122.5,10.5,1.45,14.75,17.5,36.95,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
