Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,2,15,0.0,0.0,6.35,10.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.65,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,12,28,7,15,23.0,4.0,5.75,9.45,4.5,0.0,0.0
2018,12,28,7,30,46.0,8.0,5.7,9.7,9.0,17.89,0.0
2018,12,28,7,45,157.5,20.5,5.7,9.95,34.0,74.73,0.0
2018,12,28,8,0,269.0,33.0,5.7,10.2,59.0,141.75,99.14
2018,12,28,8,15,391.5,39.5,5.8,10.45,98.0,210.38,164.4
2018,12,28,8,30,514.0,46.0,5.9,10.7,137.0,290.4,235.95
2018,12,28,8,45,638.0,44.0,6.0,10.9,185.0,369.15,306.51
2018,12,28,9,0,762.0,42.0,6.1,11.1,233.0,456.67,383.7
2018,12,28,9,15,794.0,43.5,6.05,11.35,270.0,508.47,429.76
2018,12,28,9,30,826.0,45.0,6.0,11.6,307.0,560.82,474.89
2018,12,28,9,45,847.0,46.5,5.95,11.85,339.5,606.25,513.07
2018,12,28,10,0,868.0,48.0,5.9,12.1,372.0,650.61,548.19
2018,12,28,10,15,882.5,49.0,5.8,12.3,399.5,688.32,576.67
2018,12,28,10,30,897.0,50.0,5.7,12.5,427.0,723.94,603.08
2018,12,28,10,45,907.0,51.0,5.55,12.75,448.0,753.8,624.34
2018,12,28,11,0,917.0,52.0,5.4,13.0,469.0,780.87,643.2
2018,12,28,11,15,923.0,52.0,5.4,13.15,483.0,800.5,657.17
2018,12,28,11,30,929.0,52.0,5.4,13.3,497.0,816.87,668.72
2018,12,28,11,45,931.5,53.5,5.35,13.5,504.5,828.97,676.73
2018,12,28,12,0,934.0,55.0,5.3,13.7,512.0,837.55,682.18
2018,12,28,12,15,931.5,55.5,5.25,13.8,511.0,837.17,681.27
2018,12,28,12,30,929.0,56.0,5.2,13.9,510.0,833.22,677.87
2018,12,28,12,45,920.5,58.5,5.1,14.05,502.0,823.46,669.84
2018,12,28,13,0,912.0,61.0,5.0,14.2,494.0,810.34,659.44
2018,12,28,13,15,905.5,60.0,4.9,14.25,478.0,791.06,644.78
2018,12,28,13,30,899.0,59.0,4.8,14.3,462.0,768.65,627.84
2018,12,28,13,45,889.5,58.0,4.65,14.4,440.0,741.02,606.58
2018,12,28,14,0,880.0,57.0,4.5,14.5,418.0,710.71,583.27
2018,12,28,14,15,865.0,55.0,4.45,14.5,389.5,672.83,554.7
2018,12,28,14,30,850.0,53.0,4.4,14.5,361.0,633.03,524.32
2018,12,28,14,45,825.5,51.0,4.3,14.5,326.5,585.66,485.49
2018,12,28,15,0,801.0,49.0,4.2,14.5,292.0,537.65,445.13
2018,12,28,15,15,764.5,46.5,4.2,14.5,253.5,485.96,400.83
2018,12,28,15,30,728.0,44.0,4.2,14.5,215.0,430.98,352.58
2018,12,28,15,45,670.0,40.5,3.75,13.9,174.5,366.41,295.41
2018,12,28,16,0,612.0,37.0,3.3,13.3,134.0,305.6,240.0
2018,12,28,16,15,513.5,31.5,3.2,13.05,96.0,232.41,173.18
2018,12,28,16,30,415.0,26.0,3.1,12.8,58.0,165.44,93.22
2018,12,28,16,45,254.5,17.5,3.0,12.6,33.0,80.78,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.4,8.0,0.0,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.35,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,29,7,15,54.5,5.5,2.25,10.5,6.0,0.0,0.0
2018,12,29,7,30,109.0,11.0,2.3,10.7,12.0,34.66,0.0
2018,12,29,7,45,274.5,19.5,2.35,10.9,41.0,105.67,0.0
2018,12,29,8,0,440.0,28.0,2.4,11.1,70.0,187.98,129.72
2018,12,29,8,15,524.5,33.5,2.55,11.3,108.0,250.05,192.94
2018,12,29,8,30,609.0,39.0,2.7,11.5,146.0,319.26,255.82
2018,12,29,8,45,659.5,42.5,2.85,11.75,185.0,376.89,308.3
2018,12,29,9,0,710.0,46.0,3.0,12.0,224.0,437.5,361.81
2018,12,29,9,15,743.5,48.5,2.95,12.2,260.5,489.91,406.92
2018,12,29,9,30,777.0,51.0,2.9,12.4,297.0,543.0,451.07
2018,12,29,9,45,799.0,53.0,2.85,12.6,329.5,583.54,484.14
2018,12,29,10,0,821.0,55.0,2.8,12.8,362.0,627.66,518.3
2018,12,29,10,15,836.0,56.5,2.65,13.0,389.0,665.02,545.0
2018,12,29,10,30,851.0,58.0,2.5,13.2,416.0,700.47,569.69
2018,12,29,10,45,860.5,60.0,2.35,13.4,437.0,730.25,589.65
2018,12,29,11,0,870.0,62.0,2.2,13.6,458.0,757.38,607.32
2018,12,29,11,15,876.0,62.5,2.05,13.85,472.0,777.0,619.12
2018,12,29,11,30,882.0,63.0,1.9,14.1,486.0,793.53,628.57
2018,12,29,11,45,884.5,63.5,1.75,14.4,492.5,804.03,633.47
2018,12,29,12,0,887.0,64.0,1.6,14.7,499.0,811.18,636.0
2018,12,29,12,15,885.5,64.5,1.55,14.85,498.0,811.66,635.31
2018,12,29,12,30,884.0,65.0,1.5,15.0,497.0,808.75,632.43
2018,12,29,12,45,878.0,65.5,1.5,15.15,489.0,798.82,625.33
2018,12,29,13,0,872.0,66.0,1.5,15.3,481.0,785.64,616.12
2018,12,29,13,15,863.5,65.5,1.5,15.35,465.5,766.1,602.71
2018,12,29,13,30,855.0,65.0,1.5,15.4,450.0,743.64,587.29
2018,12,29,13,45,842.0,64.0,1.55,15.45,427.5,714.44,567.41
2018,12,29,14,0,829.0,63.0,1.6,15.5,405.0,688.6,549.84
2018,12,29,14,15,795.5,64.0,1.6,15.45,373.5,642.85,517.03
2018,12,29,14,30,762.0,65.0,1.6,15.4,342.0,596.33,482.41
2018,12,29,14,45,705.5,64.5,1.6,15.4,302.0,533.26,433.33
2018,12,29,15,0,649.0,64.0,1.6,15.4,262.0,475.01,386.74
2018,12,29,15,15,567.0,64.0,1.6,15.4,220.5,403.2,328.2
2018,12,29,15,30,485.0,64.0,1.6,15.4,179.0,336.32,272.29
2018,12,29,15,45,418.5,56.5,1.45,15.0,142.5,274.0,219.13
2018,12,29,16,0,352.0,49.0,1.3,14.6,106.0,216.95,169.38
2018,12,29,16,15,290.0,38.5,1.35,14.45,76.0,164.38,122.15
2018,12,29,16,30,228.0,28.0,1.4,14.3,46.0,115.87,67.03
2018,12,29,16,45,146.5,17.5,1.45,14.15,26.5,53.86,0.0
2018,12,29,17,0,65.0,7.0,1.5,14.0,7.0,6.67,0.0
2018,12,29,17,15,32.5,3.5,1.65,13.9,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,9.9,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,12,30,7,15,9.0,4.0,4.95,10.1,4.0,0.0,0.0
2018,12,30,7,30,18.0,8.0,5.1,10.3,8.0,11.59,0.0
2018,12,30,7,45,72.5,21.5,5.2,10.55,27.5,48.57,0.0
2018,12,30,8,0,127.0,35.0,5.3,10.8,47.0,91.24,62.3
2018,12,30,8,15,175.5,48.5,5.2,10.85,74.0,130.55,100.97
2018,12,30,8,30,224.0,62.0,5.1,10.9,101.0,174.81,141.16
2018,12,30,8,45,254.5,75.5,5.0,11.0,130.5,215.05,177.76
2018,12,30,9,0,285.0,89.0,4.9,11.1,160.0,257.71,215.88
2018,12,30,9,15,379.0,91.5,4.6,11.25,202.0,334.59,282.15
2018,12,30,9,30,473.0,94.0,4.3,11.4,244.0,409.28,345.43
2018,12,30,9,45,580.5,88.0,4.0,11.5,291.5,493.61,415.27
2018,12,30,10,0,688.0,82.0,3.7,11.6,339.0,579.22,484.48
2018,12,30,10,15,753.5,75.0,3.45,11.8,375.5,635.12,527.75
2018,12,30,10,30,819.0,68.0,3.2,12.0,412.0,695.42,571.98
2018,12,30,10,45,846.5,65.5,2.95,12.2,437.0,726.62,592.97
2018,12,30,11,0,874.0,63.0,2.7,12.4,462.0,761.77,616.59
2018,12,30,11,15,742.5,96.0,2.85,12.6,442.0,723.15,587.27
2018,12,30,11,30,611.0,129.0,3.0,12.8,422.0,666.3,544.41
2018,12,30,11,45,518.0,150.0,3.15,13.05,401.0,615.31,504.11
2018,12,30,12,0,425.0,171.0,3.3,13.3,380.0,566.83,464.79
2018,12,30,12,15,435.0,169.0,3.65,13.55,382.5,573.29,470.79
2018,12,30,12,30,445.0,167.0,4.0,13.8,385.0,577.96,475.04
2018,12,30,12,45,531.0,147.0,4.35,14.0,403.0,621.0,511.28
2018,12,30,13,0,617.0,127.0,4.7,14.2,421.0,666.57,548.93
2018,12,30,13,15,521.5,143.0,4.8,14.35,386.0,595.49,492.02
2018,12,30,13,30,426.0,159.0,4.9,14.5,351.0,531.36,439.89
2018,12,30,13,45,368.5,160.0,5.0,14.65,320.5,467.46,388.52
2018,12,30,14,0,311.0,161.0,5.1,14.8,290.0,418.41,348.08
2018,12,30,14,15,456.0,125.0,5.15,14.8,299.5,479.12,399.96
2018,12,30,14,30,601.0,89.0,5.2,14.8,309.0,522.87,436.87
2018,12,30,14,45,654.0,76.5,5.3,14.85,295.0,519.64,433.84
2018,12,30,15,0,707.0,64.0,5.4,14.9,281.0,507.3,422.81
2018,12,30,15,15,669.0,59.5,5.4,14.9,243.5,454.74,377.45
2018,12,30,15,30,631.0,55.0,5.4,14.9,206.0,400.57,329.75
2018,12,30,15,45,518.0,53.0,5.4,14.55,161.5,316.66,257.2
2018,12,30,16,0,405.0,51.0,5.4,14.2,117.0,241.48,191.29
2018,12,30,16,15,250.5,39.5,5.65,13.95,76.5,150.79,113.38
2018,12,30,16,30,96.0,28.0,5.9,13.7,36.0,69.54,40.51
2018,12,30,16,45,64.5,17.0,6.15,13.45,21.0,32.71,0.0
2018,12,30,17,0,33.0,6.0,6.4,13.2,6.0,5.72,0.0
2018,12,30,17,15,16.5,3.0,6.5,12.95,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,11.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,11.45,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.0,11.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,11.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,11.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.45,11.05,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.15,10.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,10.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,10.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.45,10.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,10.8,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,10.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,10.8,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,10.8,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.15,10.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,10.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.8,10.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,10.7,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,10.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,10.55,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2018,12,31,7,15,11.0,4.0,8.4,10.55,4.0,0.0,0.0
2018,12,31,7,30,22.0,8.0,8.4,10.6,8.0,12.45,0.0
2018,12,31,7,45,112.0,21.5,8.45,10.7,31.0,62.67,0.0
2018,12,31,8,0,202.0,35.0,8.5,10.8,54.0,121.72,84.01
2018,12,31,8,15,399.0,39.0,8.55,10.95,100.5,211.07,164.59
2018,12,31,8,30,596.0,43.0,8.6,11.1,147.0,316.47,257.25
2018,12,31,8,45,690.0,42.5,8.65,11.25,192.5,389.91,324.48
2018,12,31,9,0,784.0,42.0,8.7,11.4,238.0,465.93,393.11
2018,12,31,9,15,815.5,44.5,8.8,11.6,276.5,519.87,441.95
2018,12,31,9,30,847.0,47.0,8.9,11.8,315.0,574.29,489.84
2018,12,31,9,45,867.5,49.0,8.95,12.0,349.0,621.08,530.16
2018,12,31,10,0,888.0,51.0,9.0,12.2,383.0,666.72,567.54
2018,12,31,10,15,903.0,52.0,9.0,12.35,411.5,705.7,598.14
2018,12,31,10,30,918.0,53.0,9.0,12.5,440.0,742.56,626.71
2018,12,31,10,45,928.0,54.5,8.95,12.65,462.0,773.9,650.52
2018,12,31,11,0,938.0,56.0,8.9,12.8,484.0,802.39,671.94
2018,12,31,11,15,944.0,56.5,8.85,12.9,499.0,823.38,687.48
2018,12,31,11,30,950.0,57.0,8.8,13.0,514.0,841.02,700.45
2018,12,31,11,45,953.0,57.5,8.75,13.15,521.5,852.78,708.73
2018,12,31,12,0,956.0,58.0,8.7,13.3,529.0,860.93,714.32
2018,12,31,12,15,954.0,59.0,8.65,13.35,528.5,861.98,714.78
2018,12,31,12,30,952.0,60.0,8.6,13.4,528.0,859.36,712.55
2018,12,31,12,45,945.5,61.0,8.55,13.5,519.5,849.45,704.64
2018,12,31,13,0,939.0,62.0,8.5,13.6,511.0,836.03,694.16
2018,12,31,13,15,932.0,61.5,8.5,13.65,495.5,816.92,679.59
2018,12,31,13,30,925.0,61.0,8.5,13.7,480.0,794.57,662.55
2018,12,31,13,45,913.5,60.0,8.5,13.75,457.0,765.14,639.89
2018,12,31,14,0,902.0,59.0,8.5,13.8,434.0,733.0,615.02
2018,12,31,14,15,829.0,66.0,8.45,13.75,392.5,671.12,566.11
2018,12,31,14,30,756.0,73.0,8.4,13.7,351.0,604.32,511.54
2018,12,31,14,45,674.5,75.0,8.35,13.65,305.5,531.89,450.47
2018,12,31,15,0,593.0,77.0,8.3,13.6,260.0,459.83,388.85
2018,12,31,15,15,501.5,75.0,8.3,13.6,216.0,381.92,321.49
2018,12,31,15,30,410.0,73.0,8.3,13.6,172.0,307.41,256.26
2018,12,31,15,45,250.5,59.5,4.5,14.05,116.5,198.87,161.35
2018,12,31,16,0,91.0,46.0,0.7,14.5,61.0,96.39,73.98
2018,12,31,16,15,72.0,37.0,0.75,14.4,46.5,69.63,50.31
2018,12,31,16,30,53.0,28.0,0.8,14.3,32.0,51.28,29.63
2018,12,31,16,45,32.5,17.0,0.8,14.2,19.0,24.58,0.0
2018,12,31,17,0,12.0,6.0,0.8,14.1,6.0,8.2,0.0
2018,12,31,17,15,6.0,3.0,0.8,14.1,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
